Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,9,30,814.0,94.0,0.6,7.1,513.0,400.83,312.05
2018,3,4,9,45,651.0,137.0,0.65,7.4,487.5,418.36,332.06
2018,3,4,10,0,488.0,180.0,0.7,7.7,462.0,414.83,332.86
2018,3,4,10,15,361.5,224.0,0.8,8.45,439.0,411.23,331.05
2018,3,4,10,30,235.0,268.0,0.9,9.2,416.0,399.42,321.04
2018,3,4,10,45,221.0,289.5,1.0,9.95,433.0,419.74,336.48
2018,3,4,11,0,207.0,311.0,1.1,10.7,450.0,444.89,354.87
2018,3,4,11,15,364.5,272.0,1.1,11.1,524.5,545.1,433.05
2018,3,4,11,30,522.0,233.0,1.1,11.5,599.0,658.83,518.12
2018,3,4,11,45,695.5,179.5,1.15,11.9,673.5,774.94,603.15
2018,3,4,12,0,869.0,126.0,1.2,12.3,748.0,888.45,680.13
2018,3,4,12,15,920.5,108.0,1.25,12.45,767.5,934.18,709.76
2018,3,4,12,30,972.0,90.0,1.3,12.6,787.0,985.86,744.05
2018,3,4,12,45,965.5,91.5,1.35,12.75,778.5,1003.9,755.88
2018,3,4,13,0,959.0,93.0,1.4,12.9,770.0,1017.83,765.62
2018,3,4,13,15,955.0,92.5,1.4,12.9,754.5,1027.72,772.47
2018,3,4,13,30,951.0,92.0,1.4,12.9,739.0,1033.52,776.86
2018,3,4,13,45,944.5,90.5,1.45,12.95,715.5,1031.65,777.18
2018,3,4,14,0,938.0,89.0,1.5,13.0,692.0,1025.7,775.08
2018,3,4,14,15,929.5,87.5,1.55,12.9,662.0,1013.84,769.67
2018,3,4,14,30,921.0,86.0,1.6,12.8,632.0,998.12,761.83
2018,3,4,14,45,907.5,83.5,1.65,12.75,594.5,972.72,747.36
2018,3,4,15,0,894.0,81.0,1.7,12.7,557.0,943.91,730.57
2018,3,4,15,15,874.5,78.5,1.7,12.7,513.5,915.61,713.18
2018,3,4,15,30,855.0,76.0,1.7,12.7,470.0,875.14,687.06
2018,3,4,15,45,828.5,73.0,1.65,12.2,422.5,825.59,654.76
2018,3,4,16,0,802.0,70.0,1.6,11.7,375.0,774.33,620.43
2018,3,4,16,15,763.5,65.5,1.45,10.9,324.0,710.39,575.24
2018,3,4,16,30,725.0,61.0,1.3,10.1,273.0,646.4,528.37
2018,3,4,16,45,663.5,55.5,1.15,9.25,221.5,565.28,466.21
2018,3,4,17,0,602.0,50.0,1.0,8.4,170.0,493.89,407.73
2018,3,4,17,15,499.5,42.0,1.05,7.85,122.0,392.12,321.59
2018,3,4,17,30,397.0,34.0,1.1,7.3,74.0,298.81,232.33
2018,3,4,17,45,238.5,21.5,1.15,6.8,42.0,167.28,0.0
2018,3,4,18,0,80.0,9.0,1.2,6.3,10.0,45.1,0.0
2018,3,4,18,15,40.0,4.5,1.2,6.15,5.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.25,0.55,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.35,0.1,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,3,5,6,15,20.5,3.0,1.85,0.8,2.5,0.0,0.0
2018,3,5,6,30,41.0,6.0,2.1,1.6,5.0,0.0,0.0
2018,3,5,6,45,191.5,18.0,2.35,2.35,31.5,16.37,0.0
2018,3,5,7,0,342.0,30.0,2.6,3.1,58.0,25.23,13.56
2018,3,5,7,15,458.5,39.0,2.7,3.75,104.5,31.62,22.71
2018,3,5,7,30,575.0,48.0,2.8,4.4,151.0,37.95,29.1
2018,3,5,7,45,643.0,53.5,2.9,5.0,202.5,41.06,32.24
2018,3,5,8,0,711.0,59.0,3.0,5.6,254.0,48.34,39.01
2018,3,5,8,15,755.0,63.0,3.0,6.35,306.0,103.35,57.44
2018,3,5,8,30,799.0,67.0,3.0,7.1,358.0,163.85,100.09
2018,3,5,8,45,829.0,70.5,3.0,7.8,407.5,226.29,153.57
2018,3,5,9,0,859.0,74.0,3.0,8.5,457.0,291.77,212.93
2018,3,5,9,15,881.0,76.0,3.0,9.1,502.5,356.01,272.0
2018,3,5,9,30,903.0,78.0,3.0,9.7,548.0,423.04,332.19
2018,3,5,9,45,919.5,80.0,3.0,10.25,588.0,486.6,387.96
2018,3,5,10,0,936.0,82.0,3.0,10.8,628.0,550.19,441.79
2018,3,5,10,15,945.0,83.5,2.95,11.35,660.0,608.9,489.79
2018,3,5,10,30,954.0,85.0,2.9,11.9,692.0,666.23,534.94
2018,3,5,10,45,961.0,85.5,2.9,12.4,716.5,719.62,575.92
2018,3,5,11,0,968.0,86.0,2.9,12.9,741.0,770.89,613.6
2018,3,5,11,15,973.0,86.5,2.85,13.25,759.0,818.33,645.88
2018,3,5,11,30,978.0,87.0,2.8,13.6,777.0,863.03,675.74
2018,3,5,11,45,981.5,87.0,2.75,13.95,786.5,903.01,701.89
2018,3,5,12,0,985.0,87.0,2.7,14.3,796.0,939.71,725.5
2018,3,5,12,15,985.5,86.5,2.65,14.5,797.0,969.78,744.76
2018,3,5,12,30,986.0,86.0,2.6,14.7,798.0,996.08,761.42
2018,3,5,12,45,985.0,85.0,2.6,14.85,790.5,1016.54,774.81
2018,3,5,13,0,984.0,84.0,2.6,15.0,783.0,1032.94,785.61
2018,3,5,13,15,980.0,84.0,2.55,15.05,767.5,1043.55,792.43
2018,3,5,13,30,976.0,84.0,2.5,15.1,752.0,1049.99,796.65
2018,3,5,13,45,969.5,82.5,2.5,15.15,728.0,1048.02,796.04
2018,3,5,14,0,963.0,81.0,2.5,15.2,704.0,1041.88,792.89
2018,3,5,14,15,953.5,79.5,2.5,15.15,673.0,1028.75,785.54
2018,3,5,14,30,944.0,78.0,2.5,15.1,642.0,1011.68,775.7
2018,3,5,14,45,931.0,76.5,2.45,15.0,604.5,987.51,760.75
2018,3,5,15,0,918.0,75.0,2.4,14.9,567.0,959.85,743.47
2018,3,5,15,15,899.5,72.5,2.4,14.9,523.0,922.63,719.7
2018,3,5,15,30,881.0,70.0,2.4,14.9,479.0,882.66,693.77
2018,3,5,15,45,855.5,67.0,2.1,14.35,431.0,841.95,665.61
2018,3,5,16,0,830.0,64.0,1.8,13.8,383.0,790.67,629.18
2018,3,5,16,15,779.5,61.5,1.6,12.8,329.0,718.83,578.66
2018,3,5,16,30,729.0,59.0,1.4,11.8,275.0,647.75,526.96
2018,3,5,16,45,686.0,53.5,1.25,10.8,226.5,579.65,475.53
2018,3,5,17,0,643.0,48.0,1.1,9.8,178.0,512.72,421.64
2018,3,5,17,15,505.0,42.0,1.15,9.25,126.5,395.8,323.75
2018,3,5,17,30,367.0,36.0,1.2,8.7,75.0,283.8,221.86
2018,3,5,17,45,210.0,22.5,1.25,8.15,42.0,154.93,8.79
2018,3,5,18,0,53.0,9.0,1.3,7.6,9.0,32.65,0.0
2018,3,5,18,15,26.5,4.5,1.3,7.5,4.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,6,6,15,23.0,3.0,1.15,5.55,2.5,0.0,0.0
2018,3,6,6,30,46.0,6.0,1.1,6.1,5.0,0.0,0.0
2018,3,6,6,45,61.5,15.5,1.05,6.7,18.5,14.1,0.0
2018,3,6,7,0,77.0,25.0,1.0,7.3,32.0,20.39,10.42
2018,3,6,7,15,80.5,46.5,1.2,8.0,58.0,37.97,28.06
2018,3,6,7,30,84.0,68.0,1.4,8.7,84.0,54.13,43.18
2018,3,6,7,45,83.0,86.5,1.6,9.4,106.0,67.84,55.84
2018,3,6,8,0,82.0,105.0,1.8,10.1,128.0,81.5,68.16
2018,3,6,8,15,120.0,127.0,1.85,10.7,167.5,109.45,84.34
2018,3,6,8,30,158.0,149.0,1.9,11.3,207.0,142.84,109.42
2018,3,6,8,45,232.0,163.5,2.0,11.9,261.5,182.12,139.07
2018,3,6,9,0,306.0,178.0,2.1,12.5,316.0,232.3,179.07
2018,3,6,9,15,409.5,174.5,2.1,13.05,378.0,287.35,223.21
2018,3,6,9,30,513.0,171.0,2.1,13.6,440.0,353.46,276.95
2018,3,6,9,45,621.0,154.0,2.1,14.15,503.0,423.4,333.66
2018,3,6,10,0,729.0,137.0,2.1,14.7,566.0,500.83,395.54
2018,3,6,10,15,835.5,110.5,2.05,15.15,627.0,577.97,456.14
2018,3,6,10,30,942.0,84.0,2.0,15.6,688.0,660.21,519.06
2018,3,6,10,45,949.5,85.0,1.95,16.05,713.5,713.82,558.45
2018,3,6,11,0,957.0,86.0,1.9,16.5,739.0,765.42,594.68
2018,3,6,11,15,962.0,86.5,1.8,16.9,756.5,812.38,624.71
2018,3,6,11,30,967.0,87.0,1.7,17.3,774.0,856.62,652.24
2018,3,6,11,45,969.5,87.5,1.6,17.7,783.5,895.89,675.83
2018,3,6,12,0,972.0,88.0,1.5,18.1,793.0,931.87,696.79
2018,3,6,12,15,972.0,88.5,1.4,18.35,794.0,962.21,714.07
2018,3,6,12,30,972.0,89.0,1.3,18.6,795.0,988.83,728.72
2018,3,6,12,45,968.5,89.0,1.15,18.9,786.5,1007.8,737.24
2018,3,6,13,0,965.0,89.0,1.0,19.2,778.0,1022.72,743.02
2018,3,6,13,15,959.5,88.0,0.9,19.3,761.5,1030.48,745.81
2018,3,6,13,30,954.0,87.0,0.8,19.4,745.0,1034.09,746.14
2018,3,6,13,45,916.0,94.5,0.7,19.55,709.5,1012.09,730.5
2018,3,6,14,0,878.0,102.0,0.6,19.7,674.0,996.35,719.3
2018,3,6,14,15,814.0,112.5,0.6,19.65,624.0,945.31,688.61
2018,3,6,14,30,750.0,123.0,0.6,19.6,574.0,897.22,659.92
2018,3,6,14,45,767.0,108.5,0.6,19.6,545.5,882.48,652.46
2018,3,6,15,0,784.0,94.0,0.6,19.6,517.0,869.67,645.81
2018,3,6,15,15,804.0,81.5,0.6,19.6,486.0,857.5,639.61
2018,3,6,15,30,824.0,69.0,0.6,19.6,455.0,840.57,630.24
2018,3,6,15,45,804.0,67.0,0.65,19.15,412.0,798.65,605.88
2018,3,6,16,0,784.0,65.0,0.7,18.7,369.0,754.79,579.66
2018,3,6,16,15,717.0,62.5,0.75,17.85,312.0,671.36,525.04
2018,3,6,16,30,650.0,60.0,0.8,17.0,255.0,594.69,472.85
2018,3,6,16,45,595.0,54.5,0.9,16.1,207.5,521.88,420.84
2018,3,6,17,0,540.0,49.0,1.0,15.2,160.0,452.02,366.5
2018,3,6,17,15,431.0,42.0,1.05,14.4,115.0,350.33,282.6
2018,3,6,17,30,322.0,35.0,1.1,13.6,70.0,257.86,199.63
2018,3,6,17,45,198.0,22.5,1.2,12.8,40.5,150.46,31.41
2018,3,6,18,0,74.0,10.0,1.3,12.0,11.0,43.27,0.0
2018,3,6,18,15,37.0,5.0,1.3,11.65,5.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.45,10.7,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.35,10.7,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.5,0.7,10.25,0.5,0.0,0.0
2018,3,7,6,30,0.0,1.0,0.7,10.2,1.0,0.91,0.0
2018,3,7,6,45,0.0,3.0,0.75,10.1,3.0,2.73,0.0
2018,3,7,7,0,0.0,5.0,0.8,10.0,5.0,4.38,0.0
2018,3,7,7,15,0.0,6.5,0.75,10.45,6.5,5.7,0.0
2018,3,7,7,30,0.0,8.0,0.7,10.9,8.0,7.02,0.68
2018,3,7,7,45,0.0,18.5,0.65,11.3,18.5,16.26,9.14
2018,3,7,8,0,0.0,29.0,0.6,11.7,29.0,25.53,17.58
2018,3,7,8,15,0.0,42.0,0.7,12.25,42.0,37.03,26.49
2018,3,7,8,30,0.0,55.0,0.8,12.8,55.0,48.56,36.25
2018,3,7,8,45,0.0,52.0,0.85,13.3,52.0,45.91,33.8
2018,3,7,9,0,0.0,49.0,0.9,13.8,49.0,43.26,31.37
2018,3,7,9,15,0.5,87.5,1.1,14.7,88.0,77.6,60.02
2018,3,7,9,30,1.0,126.0,1.3,15.6,127.0,111.49,87.64
2018,3,7,9,45,32.5,185.0,1.5,16.5,204.5,179.05,141.85
2018,3,7,10,0,64.0,244.0,1.7,17.4,282.0,250.88,198.28
2018,3,7,10,15,139.5,269.5,1.9,18.1,358.0,326.78,257.42
2018,3,7,10,30,215.0,295.0,2.1,18.8,434.0,407.31,319.3
2018,3,7,10,45,299.0,284.5,2.25,19.45,485.5,474.33,370.49
2018,3,7,11,0,383.0,274.0,2.4,20.1,537.0,541.75,421.5
2018,3,7,11,15,664.0,182.5,2.5,20.4,652.0,697.04,539.53
2018,3,7,11,30,945.0,91.0,2.6,20.7,767.0,845.72,645.2
2018,3,7,11,45,952.0,90.0,2.65,21.0,778.0,886.32,671.03
2018,3,7,12,0,959.0,89.0,2.7,21.3,789.0,923.95,695.63
2018,3,7,12,15,960.0,89.0,2.75,21.45,790.0,954.21,715.59
2018,3,7,12,30,961.0,89.0,2.8,21.6,791.0,980.83,733.2
2018,3,7,12,45,959.5,88.0,2.85,21.75,783.5,1000.23,746.1
2018,3,7,13,0,958.0,87.0,2.9,21.9,776.0,1015.67,756.54
2018,3,7,13,15,955.0,86.0,2.9,21.9,760.5,1025.63,763.53
2018,3,7,13,30,952.0,85.0,2.9,21.9,745.0,1031.52,768.04
2018,3,7,13,45,947.0,83.0,2.9,21.9,722.0,1030.16,767.97
2018,3,7,14,0,942.0,81.0,2.9,21.9,699.0,1024.72,765.44
2018,3,7,14,15,933.0,80.0,2.9,21.7,668.5,1012.59,759.25
2018,3,7,14,30,924.0,79.0,2.9,21.5,638.0,996.62,750.66
2018,3,7,14,45,911.5,77.0,2.9,21.3,601.0,972.36,736.57
2018,3,7,15,0,899.0,75.0,2.9,21.1,564.0,944.66,720.17
2018,3,7,15,15,881.0,72.5,2.9,21.1,521.0,908.07,696.99
2018,3,7,15,30,863.0,70.0,2.9,21.1,478.0,868.77,671.73
2018,3,7,15,45,837.5,67.0,2.65,20.0,430.0,828.39,646.32
2018,3,7,16,0,812.0,64.0,2.4,18.9,382.0,777.49,612.66
2018,3,7,16,15,775.5,60.0,2.25,17.8,331.0,715.22,570.33
2018,3,7,16,30,739.0,56.0,2.1,16.7,280.0,652.85,526.28
2018,3,7,16,45,644.0,55.0,2.0,15.6,224.5,552.69,451.37
2018,3,7,17,0,549.0,54.0,1.9,14.5,169.0,464.66,381.17
2018,3,7,17,15,338.5,47.5,2.0,13.85,112.0,299.58,244.67
2018,3,7,17,30,128.0,41.0,2.1,13.2,55.0,143.34,110.99
2018,3,7,17,45,81.5,24.0,2.15,12.55,31.5,84.99,25.95
2018,3,7,18,0,35.0,7.0,2.2,11.9,8.0,22.54,0.0
2018,3,7,18,15,17.5,3.5,2.2,11.7,4.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.5,0.95,10.7,1.5,0.0,0.0
2018,3,8,6,30,0.0,3.0,1.0,11.2,3.0,2.73,0.0
2018,3,8,6,45,3.5,15.5,1.1,11.7,16.0,13.59,0.0
2018,3,8,7,0,7.0,28.0,1.2,12.2,29.0,24.36,14.3
2018,3,8,7,15,11.5,45.5,1.2,12.55,47.5,38.96,28.58
2018,3,8,7,30,16.0,63.0,1.2,12.9,66.0,52.39,41.04
2018,3,8,7,45,50.5,86.5,1.25,13.25,100.5,70.27,57.22
2018,3,8,8,0,85.0,110.0,1.3,13.6,135.0,85.7,70.94
2018,3,8,8,15,109.5,133.0,1.35,14.0,171.0,113.75,87.04
2018,3,8,8,30,134.0,156.0,1.4,14.4,207.0,145.56,111.27
2018,3,8,8,45,109.5,168.5,1.45,14.8,213.5,163.03,126.65
2018,3,8,9,0,85.0,181.0,1.5,15.2,220.0,177.31,139.45
2018,3,8,9,15,94.5,200.0,1.55,15.5,247.5,204.04,161.15
2018,3,8,9,30,104.0,219.0,1.6,15.8,275.0,233.83,185.12
2018,3,8,9,45,296.0,206.5,1.65,16.1,380.5,320.99,253.32
2018,3,8,10,0,488.0,194.0,1.7,16.4,486.0,431.65,339.75
2018,3,8,10,15,456.5,212.0,1.75,16.7,496.5,461.72,363.35
2018,3,8,10,30,425.0,230.0,1.8,17.0,507.0,487.78,383.47
2018,3,8,10,45,365.5,268.0,1.8,17.3,512.5,502.89,393.98
2018,3,8,11,0,306.0,306.0,1.8,17.6,518.0,519.18,404.61
2018,3,8,11,15,318.0,311.0,1.8,17.95,535.5,551.34,428.06
2018,3,8,11,30,330.0,316.0,1.8,18.3,553.0,583.5,451.08
2018,3,8,11,45,235.5,332.5,1.85,18.65,503.0,527.45,407.85
2018,3,8,12,0,141.0,349.0,1.9,19.0,453.0,475.35,367.07
2018,3,8,12,15,314.5,299.0,1.95,19.2,530.5,598.68,462.64
2018,3,8,12,30,488.0,249.0,2.0,19.4,608.0,731.25,560.61
2018,3,8,12,45,670.0,189.0,2.1,19.6,676.5,858.08,651.49
2018,3,8,13,0,852.0,129.0,2.2,19.8,745.0,973.94,729.16
2018,3,8,13,15,804.5,143.5,2.2,19.8,715.5,957.61,717.55
2018,3,8,13,30,757.0,158.0,2.2,19.8,686.0,944.1,709.35
2018,3,8,13,45,666.5,180.0,2.25,19.8,634.0,886.55,671.86
2018,3,8,14,0,576.0,202.0,2.3,19.8,582.0,817.72,626.08
2018,3,8,14,15,564.5,196.0,2.25,19.6,554.5,799.85,615.3
2018,3,8,14,30,553.0,190.0,2.2,19.4,527.0,779.45,602.28
2018,3,8,14,45,632.5,157.0,2.15,19.25,520.5,819.86,632.45
2018,3,8,15,0,712.0,124.0,2.1,19.1,514.0,846.64,652.17
2018,3,8,15,15,677.0,121.0,2.1,19.1,469.0,797.53,619.07
2018,3,8,15,30,642.0,118.0,2.1,19.1,424.0,746.98,585.14
2018,3,8,15,45,587.0,115.0,1.9,18.45,373.0,678.14,537.16
2018,3,8,16,0,532.0,112.0,1.7,17.8,322.0,602.98,483.4
2018,3,8,16,15,499.5,100.5,1.6,17.0,277.5,545.09,442.0
2018,3,8,16,30,467.0,89.0,1.5,16.2,233.0,487.85,398.9
2018,3,8,16,45,435.0,77.5,1.35,15.45,192.5,432.13,354.87
2018,3,8,17,0,403.0,66.0,1.2,14.7,152.0,378.07,310.1
2018,3,8,17,15,328.5,52.5,1.25,14.1,110.0,297.05,241.73
2018,3,8,17,30,254.0,39.0,1.3,13.5,68.0,223.3,175.27
2018,3,8,17,45,153.0,24.5,1.35,12.9,39.5,132.47,55.79
2018,3,8,18,0,52.0,10.0,1.4,12.3,11.0,33.14,0.0
2018,3,8,18,15,26.0,5.0,1.4,11.95,5.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,9,6,15,12.0,3.5,1.25,8.45,3.5,0.0,0.0
2018,3,9,6,30,24.0,7.0,1.4,8.9,7.0,6.37,0.0
2018,3,9,6,45,127.5,23.0,1.55,9.35,34.5,18.22,0.0
2018,3,9,7,0,231.0,39.0,1.7,9.8,62.0,30.49,19.94
2018,3,9,7,15,380.5,45.5,1.95,10.3,110.0,36.44,26.69
2018,3,9,7,30,530.0,52.0,2.2,10.8,158.0,40.43,30.74
2018,3,9,7,45,518.5,66.0,2.4,11.3,194.0,50.14,39.66
2018,3,9,8,0,507.0,80.0,2.6,11.8,230.0,64.78,46.47
2018,3,9,8,15,422.0,110.5,2.65,12.35,250.5,117.39,78.79
2018,3,9,8,30,337.0,141.0,2.7,12.9,271.0,162.18,116.92
2018,3,9,8,45,333.5,162.0,2.7,13.5,304.0,203.65,152.11
2018,3,9,9,0,330.0,183.0,2.7,14.1,337.0,244.91,187.87
2018,3,9,9,15,361.0,195.5,2.65,14.65,378.5,290.28,225.85
2018,3,9,9,30,392.0,208.0,2.6,15.2,420.0,339.06,266.23
2018,3,9,9,45,323.0,234.0,2.5,15.8,416.5,357.88,282.86
2018,3,9,10,0,254.0,260.0,2.4,16.4,413.0,368.89,291.93
2018,3,9,10,15,176.5,280.0,2.3,16.75,389.0,357.37,282.64
2018,3,9,10,30,99.0,300.0,2.2,17.1,365.0,335.61,264.58
2018,3,9,10,45,257.5,288.5,2.1,17.45,466.0,451.6,355.42
2018,3,9,11,0,416.0,277.0,2.0,17.8,567.0,577.56,450.36
2018,3,9,11,15,425.0,285.0,2.05,18.0,587.0,615.66,477.54
2018,3,9,11,30,434.0,293.0,2.1,18.2,607.0,653.19,504.6
2018,3,9,11,45,422.5,301.0,2.2,18.35,610.0,673.01,518.72
2018,3,9,12,0,411.0,309.0,2.3,18.5,613.0,678.89,523.17
2018,3,9,12,15,419.5,306.0,2.3,18.55,616.5,712.55,547.24
2018,3,9,12,30,428.0,303.0,2.3,18.6,620.0,733.06,561.91
2018,3,9,12,45,444.0,293.5,2.25,18.6,619.5,752.22,575.81
2018,3,9,13,0,460.0,284.0,2.2,18.6,619.0,769.61,588.47
2018,3,9,13,15,507.5,259.5,2.2,18.55,622.0,799.33,611.24
2018,3,9,13,30,555.0,235.0,2.2,18.5,625.0,826.74,632.29
2018,3,9,13,45,624.5,200.0,2.2,18.45,625.5,868.03,663.11
2018,3,9,14,0,694.0,165.0,2.2,18.4,626.0,900.34,685.94
2018,3,9,14,15,724.5,146.0,2.15,18.3,608.0,907.49,691.38
2018,3,9,14,30,755.0,127.0,2.1,18.2,590.0,910.1,694.13
2018,3,9,14,45,699.5,134.5,2.05,18.05,543.5,858.57,659.96
2018,3,9,15,0,644.0,142.0,2.0,17.9,497.0,805.03,624.46
2018,3,9,15,15,568.0,148.0,2.0,17.9,443.5,729.37,572.58
2018,3,9,15,30,492.0,154.0,2.0,17.9,390.0,649.0,515.37
2018,3,9,15,45,430.0,148.5,1.8,17.35,340.0,576.27,462.0
2018,3,9,16,0,368.0,143.0,1.6,16.8,290.0,505.56,408.75
2018,3,9,16,15,326.5,127.5,1.5,16.1,245.5,425.5,348.4
2018,3,9,16,30,285.0,112.0,1.4,15.4,201.0,364.51,300.77
2018,3,9,16,45,287.5,92.5,1.35,14.7,168.5,331.78,275.08
2018,3,9,17,0,290.0,73.0,1.3,14.0,136.0,312.03,257.89
2018,3,9,17,15,237.5,57.5,1.3,13.6,100.0,247.54,202.16
2018,3,9,17,30,185.0,42.0,1.3,13.2,64.0,188.15,148.13
2018,3,9,17,45,118.5,26.5,1.35,12.8,38.0,118.73,58.26
2018,3,9,18,0,52.0,11.0,1.4,12.4,12.0,34.06,0.0
2018,3,9,18,15,26.0,5.5,1.4,12.2,6.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,1.05,9.2,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,1.0,9.5,1.0,0.91,0.0
2018,3,10,6,45,2.5,3.5,0.95,9.8,4.0,3.13,0.0
2018,3,10,7,0,5.0,6.0,0.9,10.1,7.0,5.37,0.0
2018,3,10,7,15,2.5,7.0,0.85,10.4,7.5,6.27,0.0
2018,3,10,7,30,0.0,8.0,0.8,10.7,8.0,7.02,0.71
2018,3,10,7,45,0.0,10.0,0.8,10.95,10.0,8.78,2.35
2018,3,10,8,0,0.0,12.0,0.8,11.2,12.0,10.54,3.57
2018,3,10,8,15,0.0,22.0,0.7,11.4,22.0,19.36,11.25
2018,3,10,8,30,0.0,32.0,0.6,11.6,32.0,28.2,18.87
2018,3,10,8,45,0.0,54.0,0.5,11.85,54.0,47.68,35.55
2018,3,10,9,0,0.0,76.0,0.4,12.1,76.0,67.24,52.0
2018,3,10,9,15,0.0,79.0,0.45,12.4,79.0,69.92,53.99
2018,3,10,9,30,0.0,82.0,0.5,12.7,82.0,72.61,56.02
2018,3,10,9,45,0.0,91.0,0.55,13.05,91.0,80.64,62.49
2018,3,10,10,0,0.0,100.0,0.6,13.4,100.0,88.64,68.88
2018,3,10,10,15,2.0,136.5,0.65,13.6,138.0,122.28,96.34
2018,3,10,10,30,4.0,173.0,0.7,13.8,176.0,156.57,123.84
2018,3,10,10,45,2.0,143.5,0.75,14.0,145.0,129.17,101.3
2018,3,10,11,0,0.0,114.0,0.8,14.2,114.0,101.39,78.55
2018,3,10,11,15,4.0,150.0,0.85,14.3,153.0,137.14,107.7
2018,3,10,11,30,8.0,186.0,0.9,14.4,192.0,173.81,137.06
2018,3,10,11,45,7.0,189.5,0.9,14.5,194.5,176.89,139.22
2018,3,10,12,0,6.0,193.0,0.9,14.6,197.0,179.92,141.48
2018,3,10,12,15,5.5,190.5,0.9,14.65,194.5,177.67,139.64
2018,3,10,12,30,5.0,188.0,0.9,14.7,192.0,175.36,137.78
2018,3,10,12,45,8.5,209.5,0.85,14.8,216.0,199.77,157.23
2018,3,10,13,0,12.0,231.0,0.8,14.9,240.0,224.85,176.94
2018,3,10,13,15,7.5,200.0,0.75,14.85,205.5,190.92,150.04
2018,3,10,13,30,3.0,169.0,0.7,14.8,171.0,156.96,123.09
2018,3,10,13,45,3.0,170.5,0.65,14.8,172.5,158.82,124.83
2018,3,10,14,0,3.0,172.0,0.6,14.8,174.0,160.78,126.53
2018,3,10,14,15,4.0,176.0,0.55,14.7,178.5,166.35,131.24
2018,3,10,14,30,5.0,180.0,0.5,14.6,183.0,172.16,136.17
2018,3,10,14,45,7.5,181.0,0.5,14.55,185.5,176.65,140.18
2018,3,10,15,0,10.0,182.0,0.5,14.5,188.0,181.41,144.45
2018,3,10,15,15,10.5,171.5,0.5,14.5,177.0,172.28,137.49
2018,3,10,15,30,11.0,161.0,0.5,14.5,166.0,163.2,130.59
2018,3,10,15,45,10.5,146.0,0.45,14.2,150.5,148.36,118.98
2018,3,10,16,0,10.0,131.0,0.4,13.9,135.0,133.54,107.25
2018,3,10,16,15,29.0,125.0,0.5,13.5,134.5,155.78,126.9
2018,3,10,16,30,48.0,119.0,0.6,13.1,134.0,166.76,136.86
2018,3,10,16,45,48.5,100.5,0.65,12.75,113.5,146.34,119.9
2018,3,10,17,0,49.0,82.0,0.7,12.4,93.0,125.71,102.3
2018,3,10,17,15,32.5,62.0,0.75,12.15,68.5,91.77,72.53
2018,3,10,17,30,16.0,42.0,0.8,11.9,44.0,58.45,42.86
2018,3,10,17,45,18.0,26.0,0.85,11.65,27.0,40.4,18.7
2018,3,10,18,0,20.0,10.0,0.9,11.4,10.0,18.35,0.0
2018,3,10,18,15,10.0,5.0,0.9,11.3,5.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.3,8.2,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,3,11,6,15,41.5,5.5,0.65,7.55,6.0,0.0,0.0
2018,3,11,6,30,83.0,11.0,0.7,8.0,12.0,10.01,0.0
2018,3,11,6,45,233.0,23.5,0.75,8.45,45.5,19.72,1.62
2018,3,11,7,0,383.0,36.0,0.8,8.9,79.0,29.56,19.87
2018,3,11,7,15,479.5,44.5,0.7,9.45,126.5,35.34,26.01
2018,3,11,7,30,576.0,53.0,0.6,10.0,174.0,41.04,31.53
2018,3,11,7,45,635.0,59.0,0.55,10.55,225.5,44.42,34.73
2018,3,11,8,0,694.0,65.0,0.5,11.1,277.0,58.51,37.3
2018,3,11,8,15,733.5,70.0,0.45,11.8,328.5,118.09,66.56
2018,3,11,8,30,773.0,75.0,0.4,12.5,380.0,178.21,110.02
2018,3,11,8,45,800.5,78.0,0.3,13.2,428.0,238.61,160.33
2018,3,11,9,0,828.0,81.0,0.2,13.9,476.0,301.75,214.47
2018,3,11,9,15,850.0,83.0,0.3,14.5,520.5,364.54,268.89
2018,3,11,9,30,872.0,85.0,0.4,15.1,565.0,428.73,323.13
2018,3,11,9,45,889.5,85.5,0.5,15.75,604.0,491.29,374.42
2018,3,11,10,0,907.0,86.0,0.6,16.4,643.0,552.53,422.98
2018,3,11,10,15,911.5,90.0,0.75,17.0,673.5,609.62,467.42
2018,3,11,10,30,916.0,94.0,0.9,17.6,704.0,665.0,509.24
2018,3,11,10,45,854.5,120.5,1.1,18.15,705.5,699.81,535.18
2018,3,11,11,0,793.0,147.0,1.3,18.7,707.0,724.4,553.21
2018,3,11,11,15,836.5,134.0,1.45,19.05,737.0,781.75,594.58
2018,3,11,11,30,880.0,121.0,1.6,19.4,767.0,839.18,633.53
2018,3,11,11,45,880.0,123.5,1.75,19.7,775.5,876.49,658.68
2018,3,11,12,0,880.0,126.0,1.9,20.0,784.0,910.65,681.85
2018,3,11,12,15,889.0,123.0,1.95,20.15,788.5,943.59,703.49
2018,3,11,12,30,898.0,120.0,2.0,20.3,793.0,964.37,717.1
2018,3,11,12,45,919.0,110.5,2.1,20.45,793.0,994.63,737.74
2018,3,11,13,0,940.0,101.0,2.2,20.6,793.0,1021.52,756.14
2018,3,11,13,15,906.0,111.0,2.15,20.65,767.0,1013.6,750.45
2018,3,11,13,30,872.0,121.0,2.1,20.7,741.0,1011.95,749.41
2018,3,11,13,45,889.0,110.5,2.1,20.7,725.0,1011.74,750.16
2018,3,11,14,0,906.0,100.0,2.1,20.7,709.0,1018.1,755.36
2018,3,11,14,15,900.0,97.0,1.95,20.65,679.5,1006.59,747.22
2018,3,11,14,30,894.0,94.0,1.8,20.6,650.0,991.26,736.85
2018,3,11,14,45,844.5,98.5,1.7,20.55,599.0,949.78,710.02
2018,3,11,15,0,795.0,103.0,1.6,20.5,548.0,895.82,674.96
2018,3,11,15,15,770.5,100.0,1.6,20.5,504.5,854.19,649.07
2018,3,11,15,30,746.0,97.0,1.6,20.5,461.0,815.75,624.86
2018,3,11,15,45,713.0,91.0,1.3,20.2,411.0,759.24,585.07
2018,3,11,16,0,680.0,85.0,1.0,19.9,361.0,701.91,544.13
2018,3,11,16,15,651.0,78.0,0.9,19.45,315.0,646.14,505.94
2018,3,11,16,30,622.0,71.0,0.8,19.0,269.0,590.19,466.33
2018,3,11,16,45,583.5,62.5,0.7,18.55,222.5,525.74,418.78
2018,3,11,17,0,545.0,54.0,0.6,18.1,176.0,462.86,369.21
2018,3,11,17,15,457.0,46.5,0.65,17.75,130.5,372.51,296.35
2018,3,11,17,30,369.0,39.0,0.7,17.4,85.0,289.36,224.99
2018,3,11,17,45,236.0,26.5,0.7,17.1,51.0,181.19,107.47
2018,3,11,18,0,103.0,14.0,0.7,16.8,17.0,60.41,0.0
2018,3,11,18,15,51.5,7.0,0.7,16.6,8.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,12,6,15,39.5,6.5,1.05,10.55,7.0,0.0,0.0
2018,3,12,6,30,79.0,13.0,1.1,11.2,14.0,11.82,0.0
2018,3,12,6,45,206.0,26.0,1.2,11.8,46.0,20.55,4.89
2018,3,12,7,0,333.0,39.0,1.3,12.4,78.0,32.05,21.84
2018,3,12,7,15,429.5,48.5,1.4,13.0,124.5,38.54,28.46
2018,3,12,7,30,526.0,58.0,1.5,13.6,171.0,44.91,34.48
2018,3,12,7,45,589.5,63.5,1.6,14.2,221.5,47.66,37.05
2018,3,12,8,0,653.0,69.0,1.7,14.8,272.0,62.45,39.32
2018,3,12,8,15,695.0,73.5,1.8,15.7,322.5,115.47,64.61
2018,3,12,8,30,737.0,78.0,1.9,16.6,373.0,177.25,109.83
2018,3,12,8,45,768.0,80.5,2.05,17.55,420.5,235.76,158.78
2018,3,12,9,0,799.0,83.0,2.2,18.5,468.0,297.48,212.43
2018,3,12,9,15,819.5,85.5,2.35,19.15,511.5,358.51,266.04
2018,3,12,9,30,840.0,88.0,2.5,19.8,555.0,420.83,319.51
2018,3,12,9,45,855.0,90.0,2.6,20.45,592.5,481.12,369.83
2018,3,12,10,0,870.0,92.0,2.7,21.1,630.0,541.31,418.35
2018,3,12,10,15,880.5,93.5,2.8,21.45,661.5,597.49,462.82
2018,3,12,10,30,891.0,95.0,2.9,21.8,693.0,652.57,505.17
2018,3,12,10,45,796.5,137.0,2.95,22.15,685.5,679.02,523.87
2018,3,12,11,0,702.0,179.0,3.0,22.5,678.0,694.63,533.89
2018,3,12,11,15,711.0,180.0,3.05,22.7,695.5,737.05,564.68
2018,3,12,11,30,720.0,181.0,3.1,22.9,713.0,777.82,593.62
2018,3,12,11,45,819.0,140.0,3.15,23.1,751.5,844.58,639.98
2018,3,12,12,0,918.0,99.0,3.2,23.3,790.0,909.16,683.29
2018,3,12,12,15,916.0,100.5,3.2,23.4,790.5,937.08,701.31
2018,3,12,12,30,914.0,102.0,3.2,23.5,791.0,961.39,717.21
2018,3,12,12,45,751.0,150.0,3.2,23.6,712.5,890.69,669.14
2018,3,12,13,0,588.0,198.0,3.2,23.7,634.0,808.73,613.18
2018,3,12,13,15,328.5,245.5,3.2,23.65,488.0,594.06,456.6
2018,3,12,13,30,69.0,293.0,3.2,23.6,342.0,363.88,279.9
2018,3,12,13,45,183.5,298.0,3.15,23.5,423.5,503.38,389.0
2018,3,12,14,0,298.0,303.0,3.1,23.4,505.0,644.03,494.07
2018,3,12,14,15,223.5,291.0,3.1,23.25,438.5,540.72,417.75
2018,3,12,14,30,149.0,279.0,3.1,23.1,372.0,455.95,354.29
2018,3,12,14,45,85.0,215.5,3.1,23.0,268.0,302.67,237.62
2018,3,12,15,0,21.0,152.0,3.1,22.9,164.0,171.05,133.24
2018,3,12,15,15,10.5,119.0,3.1,22.9,125.0,117.73,90.71
2018,3,12,15,30,0.0,86.0,3.1,22.9,86.0,76.23,56.92
2018,3,12,15,45,25.5,94.0,2.95,22.25,104.5,113.33,88.66
2018,3,12,16,0,51.0,102.0,2.8,21.6,123.0,143.86,114.89
2018,3,12,16,15,55.5,98.5,2.55,20.85,118.5,143.56,115.21
2018,3,12,16,30,60.0,95.0,2.3,20.1,114.0,143.46,115.58
2018,3,12,16,45,65.0,79.0,2.0,19.4,96.5,139.5,112.5
2018,3,12,17,0,70.0,63.0,1.7,18.7,79.0,122.3,98.07
2018,3,12,17,15,48.5,46.0,1.8,18.2,55.5,86.19,66.92
2018,3,12,17,30,27.0,29.0,1.9,17.7,32.0,43.36,30.13
2018,3,12,17,45,13.5,16.5,1.95,17.2,18.0,21.79,9.02
2018,3,12,18,0,0.0,4.0,2.0,16.7,4.0,3.64,0.0
2018,3,12,18,15,0.0,2.0,2.15,16.55,2.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,3,13,6,15,4.0,1.0,2.5,13.95,1.0,0.0,0.0
2018,3,13,6,30,8.0,2.0,2.5,14.1,2.0,1.82,0.0
2018,3,13,6,45,4.0,4.0,2.5,14.2,4.0,3.58,0.0
2018,3,13,7,0,0.0,6.0,2.5,14.3,6.0,5.26,0.0
2018,3,13,7,15,0.0,7.5,2.6,14.3,7.5,6.58,0.16
2018,3,13,7,30,0.0,9.0,2.7,14.3,9.0,7.9,1.41
2018,3,13,7,45,0.0,22.5,2.8,14.3,22.5,19.79,12.13
2018,3,13,8,0,0.0,36.0,2.9,14.3,36.0,31.72,21.64
2018,3,13,8,15,0.0,40.5,3.0,14.2,40.5,35.71,25.03
2018,3,13,8,30,0.0,45.0,3.1,14.1,45.0,39.7,28.38
2018,3,13,8,45,0.0,35.0,3.25,13.95,35.0,30.86,20.77
2018,3,13,9,0,0.0,25.0,3.4,13.8,25.0,22.04,13.19
2018,3,13,9,15,0.0,35.5,3.5,13.85,35.5,31.33,21.04
2018,3,13,9,30,0.0,46.0,3.6,13.9,46.0,40.65,28.84
2018,3,13,9,45,0.0,71.5,3.7,13.9,71.5,63.3,47.8
2018,3,13,10,0,0.0,97.0,3.8,13.9,97.0,86.0,66.62
2018,3,13,10,15,0.5,125.0,3.95,14.05,125.5,111.2,87.31
2018,3,13,10,30,1.0,153.0,4.1,14.2,154.0,136.73,108.09
2018,3,13,10,45,4.5,179.5,4.25,14.4,183.0,163.31,129.62
2018,3,13,11,0,8.0,206.0,4.4,14.6,212.0,190.6,151.59
2018,3,13,11,15,22.5,243.0,4.45,14.75,260.0,236.75,188.89
2018,3,13,11,30,37.0,280.0,4.5,14.9,308.0,294.42,234.94
2018,3,13,11,45,114.5,316.5,4.55,15.1,403.0,411.09,328.45
2018,3,13,12,0,192.0,353.0,4.6,15.3,498.0,523.47,416.4
2018,3,13,12,15,255.5,332.0,4.65,15.45,525.5,582.23,462.55
2018,3,13,12,30,319.0,311.0,4.7,15.6,553.0,629.53,500.14
2018,3,13,12,45,256.5,294.5,4.7,15.7,488.0,563.67,449.04
2018,3,13,13,0,194.0,278.0,4.7,15.8,423.0,477.34,382.14
2018,3,13,13,15,197.0,296.5,4.7,15.8,441.0,505.95,404.59
2018,3,13,13,30,200.0,315.0,4.7,15.8,459.0,534.57,426.57
2018,3,13,13,45,213.0,311.5,4.65,15.8,460.5,547.8,437.39
2018,3,13,14,0,226.0,308.0,4.6,15.8,462.0,560.22,447.72
2018,3,13,14,15,195.5,284.0,4.55,15.8,413.0,504.82,405.25
2018,3,13,14,30,165.0,260.0,4.5,15.8,364.0,448.53,361.82
2018,3,13,14,45,165.5,247.0,4.45,15.8,346.0,434.75,352.06
2018,3,13,15,0,166.0,234.0,4.4,15.8,328.0,420.2,341.52
2018,3,13,15,15,152.5,216.0,4.4,15.8,297.5,385.83,314.93
2018,3,13,15,30,139.0,198.0,4.4,15.8,267.0,351.32,288.0
2018,3,13,15,45,155.5,182.0,4.1,15.4,252.0,345.51,284.87
2018,3,13,16,0,172.0,166.0,3.8,15.0,237.0,338.15,280.37
2018,3,13,16,15,169.5,143.0,3.35,14.45,205.5,304.53,253.87
2018,3,13,16,30,167.0,120.0,2.9,13.9,174.0,270.2,226.23
2018,3,13,16,45,186.5,100.0,2.45,13.35,150.5,268.56,225.1
2018,3,13,17,0,206.0,80.0,2.0,12.8,127.0,249.94,209.01
2018,3,13,17,15,171.0,62.5,1.8,12.15,95.0,198.36,163.83
2018,3,13,17,30,136.0,45.0,1.6,11.5,63.0,149.69,119.85
2018,3,13,17,45,91.5,29.0,1.45,10.9,39.0,100.26,65.9
2018,3,13,18,0,47.0,13.0,1.3,10.3,15.0,33.6,0.0
2018,3,13,18,15,23.5,6.5,1.2,10.2,7.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,14,6,15,4.0,3.0,1.25,7.45,3.0,0.0,0.0
2018,3,14,6,30,8.0,6.0,1.4,8.2,6.0,5.46,0.0
2018,3,14,6,45,4.0,8.0,1.6,8.95,8.0,7.16,0.0
2018,3,14,7,0,0.0,10.0,1.8,9.7,10.0,8.77,2.05
2018,3,14,7,15,0.0,10.5,1.95,10.05,10.5,9.22,2.64
2018,3,14,7,30,0.0,11.0,2.1,10.4,11.0,9.66,3.12
2018,3,14,7,45,0.0,15.5,2.2,10.7,15.5,13.62,6.76
2018,3,14,8,0,0.0,20.0,2.3,11.0,20.0,17.59,9.69
2018,3,14,8,15,0.0,28.5,2.4,11.15,28.5,25.1,16.18
2018,3,14,8,30,0.0,37.0,2.5,11.3,37.0,32.62,22.62
2018,3,14,8,45,0.0,69.5,2.65,11.4,69.5,61.45,47.26
2018,3,14,9,0,0.0,102.0,2.8,11.5,102.0,89.87,71.21
2018,3,14,9,15,1.0,120.5,2.9,11.5,121.0,106.41,84.88
2018,3,14,9,30,2.0,139.0,3.0,11.5,140.0,123.24,98.71
2018,3,14,9,45,7.5,174.0,3.1,11.5,178.5,156.85,126.36
2018,3,14,10,0,13.0,209.0,3.2,11.5,217.0,191.55,154.66
2018,3,14,10,15,8.0,172.5,3.3,11.5,177.5,157.74,126.6
2018,3,14,10,30,3.0,136.0,3.4,11.5,138.0,122.76,97.52
2018,3,14,10,45,1.5,108.0,3.45,11.5,109.0,96.96,75.98
2018,3,14,11,0,0.0,80.0,3.5,11.5,80.0,70.97,54.19
2018,3,14,11,15,1.0,86.5,3.5,11.55,87.0,77.54,59.66
2018,3,14,11,30,2.0,93.0,3.5,11.6,94.0,84.19,65.18
2018,3,14,11,45,194.5,188.5,3.5,11.65,336.5,358.95,294.78
2018,3,14,12,0,387.0,284.0,3.5,11.7,579.0,648.12,520.16
2018,3,14,12,15,435.5,286.5,3.45,11.7,618.5,710.59,565.95
2018,3,14,12,30,484.0,289.0,3.4,11.7,658.0,773.78,613.0
2018,3,14,12,45,307.0,291.5,3.35,11.75,524.5,608.32,486.3
2018,3,14,13,0,130.0,294.0,3.3,11.8,391.0,433.21,348.29
2018,3,14,13,15,77.0,234.5,3.25,11.9,291.5,321.13,259.77
2018,3,14,13,30,24.0,175.0,3.2,12.0,192.0,193.19,155.5
2018,3,14,13,45,235.5,193.0,3.15,12.05,354.5,452.96,371.18
2018,3,14,14,0,447.0,211.0,3.1,12.1,517.0,704.92,566.85
2018,3,14,14,15,621.0,167.5,3.1,12.15,572.5,835.21,664.29
2018,3,14,14,30,795.0,124.0,3.1,12.2,628.0,943.95,742.34
2018,3,14,14,45,664.5,149.5,3.05,12.25,554.0,846.45,672.5
