Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,22,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,14,5,15,6.5,1.0,1.25,8.1,1.0,0.0,0.0
2018,4,14,5,30,13.0,2.0,1.3,8.8,2.0,0.0,0.0
2018,4,14,5,45,120.0,17.0,1.35,9.5,26.0,15.46,0.0
2018,4,14,6,0,227.0,32.0,1.4,10.2,50.0,25.22,12.79
2018,4,14,6,15,338.0,43.0,1.55,10.85,92.5,35.1,25.05
2018,4,14,6,30,449.0,54.0,1.7,11.5,135.0,42.84,32.61
2018,4,14,6,45,520.0,62.0,1.8,12.2,185.5,47.59,37.16
2018,4,14,7,0,591.0,70.0,1.9,12.9,236.0,52.23,41.37
2018,4,14,7,15,639.0,76.5,1.8,13.6,289.0,55.42,44.1
2018,4,14,7,30,687.0,83.0,1.7,14.3,342.0,58.48,46.61
2018,4,14,7,45,721.0,88.0,1.55,15.0,395.0,86.93,51.47
2018,4,14,8,0,755.0,93.0,1.4,15.7,448.0,149.12,87.35
2018,4,14,8,15,780.0,96.5,1.35,16.45,498.0,207.05,131.19
2018,4,14,8,30,805.0,100.0,1.3,17.2,548.0,267.76,182.16
2018,4,14,8,45,824.0,103.5,1.2,17.95,595.0,329.22,235.0
2018,4,14,9,0,843.0,107.0,1.1,18.7,642.0,392.15,288.07
2018,4,14,9,15,859.0,108.5,1.05,19.3,684.0,453.29,338.43
2018,4,14,9,30,875.0,110.0,1.0,19.9,726.0,516.52,388.26
2018,4,14,9,45,888.5,110.0,0.9,20.5,762.5,574.84,432.11
2018,4,14,10,0,902.0,110.0,0.8,21.1,799.0,632.67,473.51
2018,4,14,10,15,910.0,111.5,0.8,21.4,828.5,687.59,512.66
2018,4,14,10,30,918.0,113.0,0.8,21.7,858.0,740.97,549.44
2018,4,14,10,45,924.0,113.5,0.85,22.0,880.0,790.18,582.23
2018,4,14,11,0,930.0,114.0,0.9,22.3,902.0,837.17,611.96
2018,4,14,11,15,933.5,114.0,0.95,22.5,916.0,879.22,638.43
2018,4,14,11,30,937.0,114.0,1.0,22.7,930.0,918.43,662.93
2018,4,14,11,45,938.5,115.0,1.05,22.9,936.5,953.84,684.92
2018,4,14,12,0,940.0,116.0,1.1,23.1,943.0,985.97,704.83
2018,4,14,12,15,939.5,116.0,1.25,23.2,941.0,1011.8,722.88
2018,4,14,12,30,939.0,116.0,1.4,23.3,939.0,1033.97,738.76
2018,4,14,12,45,936.5,115.5,1.5,23.4,928.5,1049.91,750.03
2018,4,14,13,0,934.0,115.0,1.6,23.5,918.0,1061.94,759.04
2018,4,14,13,15,929.5,114.5,1.75,23.5,900.0,1068.03,765.58
2018,4,14,13,30,925.0,114.0,1.9,23.5,882.0,1070.13,769.73
2018,4,14,13,45,919.0,112.0,2.05,23.5,856.0,1065.11,769.47
2018,4,14,14,0,913.0,110.0,2.2,23.5,830.0,1056.14,766.78
2018,4,14,14,15,904.0,109.0,2.3,23.4,797.5,1041.42,760.12
2018,4,14,14,30,895.0,108.0,2.4,23.3,765.0,1023.03,751.14
2018,4,14,14,45,883.5,105.5,2.5,23.15,726.0,996.95,737.26
2018,4,14,15,0,872.0,103.0,2.6,23.0,687.0,967.59,721.12
2018,4,14,15,15,856.5,100.0,2.6,23.0,642.5,940.3,704.91
2018,4,14,15,30,841.0,97.0,2.6,23.0,598.0,900.42,680.07
2018,4,14,15,45,819.5,94.5,2.75,22.4,549.5,853.43,652.75
2018,4,14,16,0,798.0,92.0,2.9,21.8,501.0,804.66,623.34
2018,4,14,16,15,766.5,88.5,2.9,21.15,448.5,745.18,584.52
2018,4,14,16,30,735.0,85.0,2.9,20.5,396.0,689.45,547.35
2018,4,14,16,45,692.0,80.5,2.95,19.85,342.5,620.62,499.22
2018,4,14,17,0,649.0,76.0,3.0,19.2,289.0,553.48,449.12
2018,4,14,17,15,588.5,69.5,2.95,18.25,236.5,475.14,387.78
2018,4,14,17,30,528.0,63.0,2.9,17.3,184.0,401.18,327.17
2018,4,14,17,45,419.5,54.0,2.9,16.35,134.5,304.46,245.77
2018,4,14,18,0,311.0,45.0,2.9,15.4,85.0,218.8,170.98
2018,4,14,18,15,196.5,30.0,2.95,15.0,51.5,135.53,84.26
2018,4,14,18,30,82.0,15.0,3.0,14.6,18.0,41.91,0.0
2018,4,14,18,45,41.0,7.5,3.0,14.15,9.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,15,5,15,4.5,1.5,2.8,10.3,1.5,0.0,0.0
2018,4,15,5,30,9.0,3.0,2.9,10.5,3.0,0.0,0.0
2018,4,15,5,45,59.0,17.0,3.05,10.7,21.5,15.46,0.0
2018,4,15,6,0,109.0,31.0,3.2,10.9,40.0,24.92,13.4
2018,4,15,6,15,220.5,46.0,3.35,11.35,81.0,35.4,25.34
2018,4,15,6,30,332.0,61.0,3.5,11.8,122.0,46.3,35.67
2018,4,15,6,45,461.5,67.5,3.65,12.3,182.0,51.87,40.98
2018,4,15,7,0,591.0,74.0,3.8,12.8,242.0,55.32,44.14
2018,4,15,7,15,640.0,80.5,3.85,13.3,296.0,58.36,46.77
2018,4,15,7,30,689.0,87.0,3.9,13.8,350.0,61.31,49.2
2018,4,15,7,45,696.5,96.5,4.0,14.3,395.0,93.81,57.23
2018,4,15,8,0,704.0,106.0,4.1,14.8,440.0,150.01,90.6
2018,4,15,8,15,755.5,105.5,4.2,15.2,498.5,206.8,133.57
2018,4,15,8,30,807.0,105.0,4.3,15.6,557.0,273.9,190.1
2018,4,15,8,45,824.5,108.5,4.4,16.0,603.5,335.05,244.82
2018,4,15,9,0,842.0,112.0,4.5,16.4,650.0,397.48,300.33
2018,4,15,9,15,854.5,115.0,4.6,16.65,691.0,458.41,353.82
2018,4,15,9,30,867.0,118.0,4.7,16.9,732.0,519.46,405.95
2018,4,15,9,45,877.5,120.5,4.85,17.2,768.0,578.85,455.37
2018,4,15,10,0,888.0,123.0,5.0,17.5,804.0,636.96,502.45
2018,4,15,10,15,895.0,124.5,5.1,17.65,832.5,690.6,545.15
2018,4,15,10,30,902.0,126.0,5.2,17.8,861.0,742.63,585.65
2018,4,15,10,45,907.5,126.5,5.25,17.95,882.5,790.83,621.83
2018,4,15,11,0,913.0,127.0,5.3,18.1,904.0,836.8,654.4
2018,4,15,11,15,915.5,128.0,5.45,18.1,917.5,878.38,684.53
2018,4,15,11,30,918.0,129.0,5.6,18.1,931.0,917.12,712.6
2018,4,15,11,45,919.5,129.0,5.7,18.1,936.5,951.04,736.94
2018,4,15,12,0,921.0,129.0,5.8,18.1,942.0,981.73,759.03
2018,4,15,12,15,919.5,128.5,5.9,18.05,939.0,1005.73,776.63
2018,4,15,12,30,918.0,128.0,6.0,18.0,936.0,1026.09,791.8
2018,4,15,12,45,914.5,128.0,6.1,17.9,925.0,1041.27,803.64
2018,4,15,13,0,911.0,128.0,6.2,17.8,914.0,1052.62,812.97
2018,4,15,13,15,904.0,127.5,6.3,17.6,894.0,1056.07,817.23
2018,4,15,13,30,897.0,127.0,6.4,17.4,874.0,1055.6,818.91
2018,4,15,13,45,887.0,126.5,6.5,17.15,847.0,1048.22,816.01
2018,4,15,14,0,877.0,126.0,6.6,16.9,820.0,1037.07,810.55
2018,4,15,14,15,864.5,125.0,6.6,16.5,786.0,1030.56,808.42
2018,4,15,14,30,852.0,124.0,6.6,16.1,752.0,1009.05,795.57
2018,4,15,14,45,836.0,122.0,6.6,15.65,712.0,979.6,777.15
2018,4,15,15,0,820.0,120.0,6.6,15.2,672.0,947.1,756.42
2018,4,15,15,15,756.5,130.5,6.6,15.2,614.0,887.18,713.81
2018,4,15,15,30,693.0,141.0,6.6,15.2,556.0,822.15,666.87
2018,4,15,15,45,554.0,160.0,6.4,14.4,474.5,692.61,570.12
2018,4,15,16,0,415.0,179.0,6.2,13.6,393.0,578.93,480.33
2018,4,15,16,15,438.5,157.0,6.05,13.25,362.5,557.41,465.75
2018,4,15,16,30,462.0,135.0,5.9,12.9,332.0,532.18,447.41
2018,4,15,16,45,434.0,119.5,5.75,12.5,285.0,473.75,400.53
2018,4,15,17,0,406.0,104.0,5.6,12.1,238.0,416.48,353.43
2018,4,15,17,15,413.5,85.0,5.3,11.7,201.0,378.55,321.26
2018,4,15,17,30,421.0,66.0,5.0,11.3,164.0,342.87,289.16
2018,4,15,17,45,347.5,54.5,4.7,10.9,121.5,264.45,219.4
2018,4,15,18,0,274.0,43.0,4.4,10.5,79.0,198.39,158.65
2018,4,15,18,15,172.5,29.5,4.25,10.2,48.5,125.53,82.48
2018,4,15,18,30,71.0,16.0,4.1,9.9,18.0,39.01,0.0
2018,4,15,18,45,35.5,8.0,3.9,9.55,9.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.05,8.6,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.5,1.25,7.5,0.5,0.0,0.0
2018,4,16,5,30,0.0,1.0,1.3,7.8,1.0,0.0,0.0
2018,4,16,5,45,0.0,3.0,1.3,8.1,3.0,2.73,0.0
2018,4,16,6,0,0.0,5.0,1.3,8.4,5.0,4.38,0.0
2018,4,16,6,15,0.0,7.0,1.55,8.7,7.0,6.14,0.0
2018,4,16,6,30,0.0,9.0,1.8,9.0,9.0,7.9,1.51
2018,4,16,6,45,0.0,12.5,2.05,9.3,12.5,10.98,4.38
2018,4,16,7,0,0.0,16.0,2.3,9.6,16.0,14.06,7.22
2018,4,16,7,15,0.0,30.5,2.45,9.75,30.5,26.86,18.89
2018,4,16,7,30,0.0,45.0,2.6,9.9,45.0,39.7,30.46
2018,4,16,7,45,0.0,50.5,2.75,10.05,50.5,44.58,33.04
2018,4,16,8,0,0.0,56.0,2.9,10.2,56.0,49.47,37.1
2018,4,16,8,15,5.0,61.0,3.05,10.3,64.0,54.79,41.28
2018,4,16,8,30,10.0,66.0,3.2,10.4,72.0,60.63,45.93
2018,4,16,8,45,57.5,175.0,3.3,10.45,211.5,166.04,132.98
2018,4,16,9,0,105.0,284.0,3.4,10.5,351.0,274.58,220.76
2018,4,16,9,15,113.5,306.0,3.5,10.55,383.0,304.43,244.79
2018,4,16,9,30,122.0,328.0,3.6,10.6,415.0,337.86,271.71
2018,4,16,9,45,135.0,303.5,3.75,10.6,404.0,336.61,271.29
2018,4,16,10,0,148.0,279.0,3.9,10.6,393.0,334.89,270.71
2018,4,16,10,15,76.5,223.0,4.0,10.6,282.0,251.05,203.0
2018,4,16,10,30,5.0,167.0,4.1,10.6,171.0,151.79,120.87
2018,4,16,10,45,163.5,246.0,4.2,10.6,385.5,352.48,287.07
2018,4,16,11,0,322.0,325.0,4.3,10.6,600.0,560.53,451.89
2018,4,16,11,15,262.0,373.0,4.3,10.65,599.0,574.75,459.88
2018,4,16,11,30,202.0,421.0,4.3,10.7,598.0,575.89,458.63
2018,4,16,11,45,107.5,311.0,4.35,10.7,405.5,397.13,319.38
2018,4,16,12,0,13.0,201.0,4.4,10.7,213.0,192.97,154.14
2018,4,16,12,15,14.0,212.0,4.4,10.7,224.5,204.76,164.09
2018,4,16,12,30,15.0,223.0,4.4,10.7,236.0,216.66,173.78
2018,4,16,12,45,20.5,261.0,4.35,10.65,279.0,269.77,216.79
2018,4,16,13,0,26.0,299.0,4.3,10.6,322.0,315.32,253.28
2018,4,16,13,15,36.5,265.0,4.25,10.6,296.0,293.2,236.33
2018,4,16,13,30,47.0,231.0,4.2,10.6,270.0,270.77,219.25
2018,4,16,13,45,156.5,296.0,4.2,10.55,421.0,467.32,387.53
2018,4,16,14,0,266.0,361.0,4.2,10.5,572.0,669.15,535.67
2018,4,16,14,15,319.0,328.5,4.2,10.5,571.5,687.86,551.53
2018,4,16,14,30,372.0,296.0,4.2,10.5,571.0,703.45,566.15
2018,4,16,14,45,358.5,274.5,4.2,10.45,528.5,662.77,536.58
2018,4,16,15,0,345.0,253.0,4.2,10.4,486.0,620.66,505.91
2018,4,16,15,15,551.0,188.5,4.2,10.4,532.5,752.38,613.26
2018,4,16,15,30,757.0,124.0,4.2,10.4,579.0,859.87,695.19
2018,4,16,15,45,771.0,110.5,4.2,10.35,541.5,828.5,673.17
2018,4,16,16,0,785.0,97.0,4.2,10.3,504.0,798.64,653.11
2018,4,16,16,15,755.5,92.5,4.0,10.15,451.5,740.05,610.03
2018,4,16,16,30,726.0,88.0,3.8,10.0,399.0,685.3,569.53
2018,4,16,16,45,695.0,81.0,3.6,9.85,347.5,622.42,521.7
2018,4,16,17,0,664.0,74.0,3.4,9.7,296.0,560.22,471.84
2018,4,16,17,15,599.5,67.0,3.05,9.35,241.0,478.18,403.59
2018,4,16,17,30,535.0,60.0,2.7,9.0,186.0,401.07,337.22
2018,4,16,17,45,435.0,51.0,2.35,8.6,136.5,308.79,256.36
2018,4,16,18,0,335.0,42.0,2.0,8.2,87.0,226.54,182.16
2018,4,16,18,15,216.0,29.0,1.9,7.9,53.5,142.7,97.58
2018,4,16,18,30,97.0,16.0,1.8,7.6,20.0,47.93,0.0
2018,4,16,18,45,48.5,8.0,1.7,7.35,10.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,4.25,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.85,4.25,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,4,17,5,15,14.0,3.0,0.9,4.75,3.0,0.0,0.0
2018,4,17,5,30,28.0,6.0,1.1,5.1,6.0,5.46,0.0
2018,4,17,5,45,142.0,21.0,1.3,5.45,33.0,16.7,0.0
2018,4,17,6,0,256.0,36.0,1.5,5.8,60.0,28.27,17.73
2018,4,17,6,15,356.5,48.0,1.55,6.1,104.5,39.1,29.44
2018,4,17,6,30,457.0,60.0,1.6,6.4,149.0,47.56,37.74
2018,4,17,6,45,519.5,70.5,1.65,6.75,200.5,54.24,44.14
2018,4,17,7,0,582.0,81.0,1.7,7.1,252.0,60.64,50.04
2018,4,17,7,15,632.0,87.5,1.8,7.8,306.0,63.44,52.42
2018,4,17,7,30,682.0,94.0,1.9,8.5,360.0,66.16,54.61
2018,4,17,7,45,718.5,98.5,1.95,9.25,413.5,99.24,60.91
2018,4,17,8,0,755.0,103.0,2.0,10.0,467.0,156.13,94.58
2018,4,17,8,15,780.5,107.0,2.0,10.6,518.0,215.19,141.23
2018,4,17,8,30,806.0,111.0,2.0,11.2,569.0,281.56,198.47
2018,4,17,8,45,825.0,114.0,2.05,11.8,615.5,342.62,252.84
2018,4,17,9,0,844.0,117.0,2.1,12.4,662.0,405.15,307.82
2018,4,17,9,15,860.5,118.5,2.05,12.8,704.5,466.5,360.51
2018,4,17,9,30,877.0,120.0,2.0,13.2,747.0,528.4,411.79
2018,4,17,9,45,891.0,119.5,1.9,13.65,783.5,587.88,459.05
2018,4,17,10,0,905.0,119.0,1.8,14.1,820.0,645.63,503.16
2018,4,17,10,15,912.5,121.0,1.8,14.4,849.5,700.67,544.51
2018,4,17,10,30,920.0,123.0,1.8,14.7,879.0,754.13,583.42
2018,4,17,10,45,925.5,124.0,1.75,15.05,901.0,803.38,616.99
2018,4,17,11,0,931.0,125.0,1.7,15.4,923.0,850.38,647.0
2018,4,17,11,15,934.0,126.0,1.7,15.6,937.0,892.86,674.4
2018,4,17,11,30,937.0,127.0,1.7,15.8,951.0,932.51,699.64
2018,4,17,11,45,938.0,127.5,1.65,16.05,957.0,966.88,720.37
2018,4,17,12,0,939.0,128.0,1.6,16.3,963.0,997.95,738.77
2018,4,17,12,15,938.5,128.0,1.6,16.45,960.5,1023.67,754.63
2018,4,17,12,30,938.0,128.0,1.6,16.6,958.0,1045.75,768.22
2018,4,17,12,45,935.0,128.0,1.55,16.75,947.5,1061.62,777.1
2018,4,17,13,0,932.0,128.0,1.5,16.9,937.0,1073.61,783.62
2018,4,17,13,15,925.5,128.0,1.5,16.95,918.0,1078.15,786.75
2018,4,17,13,30,919.0,128.0,1.5,17.0,899.0,1078.71,787.61
2018,4,17,13,45,909.5,128.0,1.45,17.05,872.0,1072.3,783.36
2018,4,17,14,0,900.0,128.0,1.4,17.1,845.0,1062.03,776.9
2018,4,17,14,15,891.5,126.0,1.4,17.05,812.0,1046.87,768.7
2018,4,17,14,30,883.0,124.0,1.4,17.0,779.0,1039.18,765.46
2018,4,17,14,45,871.0,120.0,1.45,17.0,738.5,1010.8,749.58
2018,4,17,15,0,859.0,116.0,1.5,17.0,698.0,979.1,731.67
2018,4,17,15,15,840.5,112.0,1.5,17.0,651.0,938.21,706.74
2018,4,17,15,30,822.0,108.0,1.5,17.0,604.0,894.8,679.93
2018,4,17,15,45,799.0,103.5,1.65,16.7,553.5,844.64,650.6
2018,4,17,16,0,776.0,99.0,1.8,16.4,503.0,792.88,619.09
2018,4,17,16,15,751.5,94.5,1.75,16.05,453.5,742.84,586.08
2018,4,17,16,30,727.0,90.0,1.7,15.7,404.0,688.02,548.77
2018,4,17,16,45,678.5,84.0,1.65,15.4,347.0,613.71,495.71
2018,4,17,17,0,630.0,78.0,1.6,15.1,290.0,541.68,441.12
2018,4,17,17,15,563.0,70.0,1.5,14.2,235.0,458.54,376.14
2018,4,17,17,30,496.0,62.0,1.4,13.3,180.0,380.69,312.64
2018,4,17,17,45,416.5,54.0,1.35,12.35,136.5,302.14,246.13
2018,4,17,18,0,337.0,46.0,1.3,11.4,93.0,230.91,183.2
2018,4,17,18,15,218.5,32.5,1.4,10.95,58.0,148.92,103.1
2018,4,17,18,30,100.0,19.0,1.5,10.5,23.0,51.66,0.0
2018,4,17,18,45,50.0,9.5,1.55,10.05,11.5,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.1,7.25,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.1,7.5,1.0,0.91,0.0
2018,4,18,5,45,0.0,3.0,1.15,7.8,3.0,2.63,0.0
2018,4,18,6,0,0.0,5.0,1.2,8.1,5.0,4.38,0.0
2018,4,18,6,15,0.0,6.5,1.3,8.45,6.5,5.7,0.0
2018,4,18,6,30,0.0,8.0,1.4,8.8,8.0,7.02,0.73
2018,4,18,6,45,0.0,16.5,1.5,9.15,16.5,14.5,7.62
2018,4,18,7,0,0.0,25.0,1.6,9.5,25.0,22.0,14.49
2018,4,18,7,15,0.0,36.0,1.6,9.75,36.0,31.72,23.32
2018,4,18,7,30,0.0,47.0,1.6,10.0,47.0,41.47,32.06
2018,4,18,7,45,0.0,39.5,1.6,10.3,39.5,34.84,24.6
2018,4,18,8,0,0.0,32.0,1.6,10.6,32.0,28.23,18.77
2018,4,18,8,15,0.0,58.0,1.6,10.95,58.0,51.27,38.4
2018,4,18,8,30,0.0,84.0,1.6,11.3,84.0,74.4,57.78
2018,4,18,8,45,0.0,98.0,1.6,11.65,98.0,86.74,67.84
2018,4,18,9,0,0.0,112.0,1.6,12.0,112.0,98.93,77.67
2018,4,18,9,15,0.0,108.5,1.6,12.3,108.5,96.04,74.97
2018,4,18,9,30,0.0,105.0,1.6,12.6,105.0,93.08,72.26
2018,4,18,9,45,1.0,131.0,1.6,12.95,132.0,116.47,91.24
2018,4,18,10,0,2.0,157.0,1.6,13.3,159.0,140.11,110.16
2018,4,18,10,15,33.5,246.0,1.6,13.5,274.0,240.63,190.78
2018,4,18,10,30,65.0,335.0,1.6,13.7,389.0,345.12,271.78
2018,4,18,10,45,90.5,371.0,1.65,13.9,448.0,402.48,315.12
2018,4,18,11,0,116.0,407.0,1.7,14.1,507.0,469.32,365.06
2018,4,18,11,15,183.5,415.5,1.75,14.3,576.0,542.5,420.13
2018,4,18,11,30,251.0,424.0,1.8,14.5,645.0,629.06,483.7
2018,4,18,11,45,257.5,424.0,1.85,14.65,652.0,649.71,498.04
2018,4,18,12,0,264.0,424.0,1.9,14.8,659.0,669.62,512.37
2018,4,18,12,15,202.5,432.5,1.95,14.95,612.5,620.39,475.64
2018,4,18,12,30,141.0,441.0,2.0,15.1,566.0,578.84,444.27
2018,4,18,12,45,111.0,417.0,2.1,15.25,515.0,531.79,410.0
2018,4,18,13,0,81.0,393.0,2.2,15.4,464.0,466.54,361.79
2018,4,18,13,15,124.0,404.0,2.3,15.55,509.5,542.05,419.72
2018,4,18,13,30,167.0,415.0,2.4,15.7,555.0,601.99,464.83
2018,4,18,13,45,175.0,391.0,2.45,15.85,534.0,588.11,455.38
2018,4,18,14,0,183.0,367.0,2.5,16.0,513.0,572.87,445.45
2018,4,18,14,15,286.5,334.5,2.6,15.95,552.5,660.9,514.35
2018,4,18,14,30,390.0,302.0,2.7,15.9,592.0,727.12,566.25
2018,4,18,14,45,454.0,262.5,2.75,15.9,583.5,759.85,592.48
2018,4,18,15,0,518.0,223.0,2.8,15.9,575.0,770.4,603.54
2018,4,18,15,15,630.0,171.0,2.8,15.9,572.0,813.65,637.98
2018,4,18,15,30,742.0,119.0,2.8,15.9,569.0,839.16,657.59
2018,4,18,15,45,627.0,139.0,2.8,15.5,498.0,739.44,587.94
2018,4,18,16,0,512.0,159.0,2.8,15.1,427.0,636.24,513.11
2018,4,18,16,15,581.0,129.0,2.7,14.75,404.0,645.3,523.55
2018,4,18,16,30,650.0,99.0,2.6,14.4,381.0,639.51,521.17
2018,4,18,16,45,681.5,84.0,2.5,14.05,346.0,615.37,504.39
2018,4,18,17,0,713.0,69.0,2.4,13.7,311.0,582.45,479.53
2018,4,18,17,15,658.0,63.5,2.15,12.75,257.0,509.46,421.11
2018,4,18,17,30,603.0,58.0,1.9,11.8,203.0,436.77,360.78
2018,4,18,17,45,515.5,50.0,1.7,10.85,152.5,348.62,285.63
2018,4,18,18,0,428.0,42.0,1.5,9.9,102.0,268.96,214.88
2018,4,18,18,15,287.0,30.5,1.55,9.4,63.5,173.64,123.56
2018,4,18,18,30,146.0,19.0,1.6,8.9,25.0,67.43,0.0
2018,4,18,18,45,73.0,9.5,1.65,8.4,12.5,8.64,0.0
2018,4,18,19,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.55,4.75,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,4,19,5,15,34.5,4.0,1.6,5.25,4.5,0.0,0.0
2018,4,19,5,30,69.0,8.0,1.7,6.0,9.0,7.28,0.0
2018,4,19,5,45,210.0,21.0,1.85,6.8,39.5,17.64,0.0
2018,4,19,6,0,351.0,34.0,2.0,7.6,70.0,28.05,18.15
2018,4,19,6,15,449.5,42.5,2.25,8.35,116.0,33.84,24.62
2018,4,19,6,30,548.0,51.0,2.5,9.1,162.0,39.54,30.17
2018,4,19,6,45,608.5,58.0,2.8,9.85,214.5,43.71,34.09
2018,4,19,7,0,669.0,65.0,3.1,10.6,267.0,47.75,37.72
2018,4,19,7,15,709.5,70.0,3.2,11.3,320.5,54.84,43.96
2018,4,19,7,30,750.0,75.0,3.3,12.0,374.0,57.3,45.93
2018,4,19,7,45,777.0,80.0,3.45,12.65,426.5,96.38,54.74
2018,4,19,8,0,804.0,85.0,3.6,13.3,479.0,155.62,90.69
2018,4,19,8,15,825.0,88.5,3.65,13.85,529.0,215.79,138.71
2018,4,19,8,30,846.0,92.0,3.7,14.4,579.0,278.15,193.28
2018,4,19,8,45,861.0,96.0,3.75,14.9,625.5,341.02,249.75
2018,4,19,9,0,876.0,100.0,3.8,15.4,672.0,408.36,309.09
2018,4,19,9,15,890.0,101.5,3.8,15.8,714.0,469.46,362.23
2018,4,19,9,30,904.0,103.0,3.8,16.2,756.0,530.65,413.79
2018,4,19,9,45,915.5,103.5,3.85,16.6,792.0,589.46,461.97
2018,4,19,10,0,927.0,104.0,3.9,17.0,828.0,647.5,508.02
2018,4,19,10,15,933.0,106.5,3.9,17.3,857.0,702.79,550.61
2018,4,19,10,30,939.0,109.0,3.9,17.6,886.0,756.3,590.66
2018,4,19,10,45,943.0,110.5,3.9,17.85,907.5,805.41,625.35
2018,4,19,11,0,947.0,112.0,3.9,18.1,929.0,852.09,657.05
2018,4,19,11,15,949.5,112.5,3.95,18.3,942.5,893.98,685.45
2018,4,19,11,30,952.0,113.0,4.0,18.5,956.0,932.92,711.63
2018,4,19,11,45,952.0,113.0,4.0,18.65,960.5,966.04,733.53
2018,4,19,12,0,952.0,113.0,4.0,18.8,965.0,995.73,753.04
2018,4,19,12,15,950.0,114.5,4.0,18.95,962.5,1021.49,769.87
2018,4,19,12,30,948.0,116.0,4.0,19.1,960.0,1043.53,784.24
2018,4,19,12,45,944.0,116.5,4.0,19.2,949.0,1058.79,794.3
2018,4,19,13,0,940.0,117.0,4.0,19.3,938.0,1070.13,801.89
2018,4,19,13,15,937.0,115.5,3.95,19.35,920.0,1076.4,806.05
2018,4,19,13,30,934.0,114.0,3.9,19.4,902.0,1078.68,807.72
2018,4,19,13,45,929.5,111.5,3.85,19.45,876.0,1074.36,805.16
2018,4,19,14,0,925.0,109.0,3.8,19.5,850.0,1066.05,800.16
2018,4,19,14,15,894.5,116.0,3.7,19.5,809.5,1038.25,782.0
2018,4,19,14,30,864.0,123.0,3.6,19.5,769.0,1018.35,769.41
2018,4,19,14,45,844.0,123.5,3.5,19.45,727.5,987.52,749.54
2018,4,19,15,0,824.0,124.0,3.4,19.4,686.0,953.77,727.73
2018,4,19,15,15,839.5,110.5,3.4,19.4,651.5,934.57,716.52
2018,4,19,15,30,855.0,97.0,3.4,19.4,617.0,910.82,702.05
2018,4,19,15,45,833.5,94.5,3.15,19.2,568.0,863.35,669.79
2018,4,19,16,0,812.0,92.0,2.9,19.0,519.0,814.09,636.11
2018,4,19,16,15,782.5,88.0,2.65,18.6,466.0,755.16,595.44
2018,4,19,16,30,753.0,84.0,2.4,18.2,413.0,695.77,553.7
2018,4,19,16,45,715.0,79.0,2.15,17.8,359.5,632.79,508.31
2018,4,19,17,0,677.0,74.0,1.9,17.4,306.0,567.5,458.67
2018,4,19,17,15,621.5,68.0,1.85,16.45,253.0,491.75,400.34
2018,4,19,17,30,566.0,62.0,1.8,15.5,200.0,419.91,342.35
2018,4,19,17,45,481.0,53.5,1.75,14.55,151.0,334.35,270.74
2018,4,19,18,0,396.0,45.0,1.7,13.6,102.0,256.93,203.17
2018,4,19,18,15,265.5,32.5,1.85,13.05,64.0,166.48,118.77
2018,4,19,18,30,135.0,20.0,2.0,12.5,26.0,79.94,0.0
2018,4,19,18,45,67.5,10.0,2.1,12.0,13.0,28.48,0.0
2018,4,19,19,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,20,5,15,31.0,4.5,1.15,7.7,5.0,0.0,0.0
2018,4,20,5,30,62.0,9.0,1.1,8.4,10.0,8.19,0.0
2018,4,20,5,45,191.5,22.5,1.1,9.1,40.0,18.9,0.0
2018,4,20,6,0,321.0,36.0,1.1,9.8,70.0,29.69,19.63
2018,4,20,6,15,420.0,45.5,1.15,10.45,116.0,36.27,26.64
2018,4,20,6,30,519.0,55.0,1.2,11.1,162.0,42.69,32.8
2018,4,20,6,45,583.5,61.5,1.25,11.75,214.0,46.29,36.19
2018,4,20,7,0,648.0,68.0,1.3,12.4,266.0,49.82,39.33
2018,4,20,7,15,691.0,73.5,1.4,13.25,320.0,52.37,41.42
2018,4,20,7,30,734.0,79.0,1.5,14.1,374.0,60.25,48.16
2018,4,20,7,45,764.0,83.0,1.65,15.0,426.5,99.59,56.57
2018,4,20,8,0,794.0,87.0,1.8,15.9,479.0,157.54,91.4
2018,4,20,8,15,815.0,90.5,1.9,16.5,528.5,217.06,138.28
2018,4,20,8,30,836.0,94.0,2.0,17.1,578.0,278.76,191.3
2018,4,20,8,45,853.0,96.5,2.1,17.7,624.0,340.33,245.4
2018,4,20,9,0,870.0,99.0,2.2,18.3,670.0,406.64,302.45
2018,4,20,9,15,885.0,100.0,2.3,18.8,712.0,467.29,353.92
2018,4,20,9,30,900.0,101.0,2.4,19.3,754.0,528.15,403.92
2018,4,20,9,45,912.0,101.0,2.5,19.75,789.5,586.45,450.49
2018,4,20,10,0,924.0,101.0,2.6,20.2,825.0,644.03,495.04
2018,4,20,10,15,929.0,102.5,2.7,20.65,852.5,697.49,535.23
2018,4,20,10,30,934.0,104.0,2.8,21.1,880.0,749.06,572.93
2018,4,20,10,45,938.0,105.5,2.9,21.5,901.0,797.77,606.39
2018,4,20,11,0,942.0,107.0,3.0,21.9,922.0,844.09,637.16
2018,4,20,11,15,944.5,107.5,3.05,22.2,935.5,885.61,664.31
2018,4,20,11,30,947.0,108.0,3.1,22.5,949.0,924.21,689.3
2018,4,20,11,45,947.5,109.0,3.15,22.8,954.5,958.43,711.22
2018,4,20,12,0,948.0,110.0,3.2,23.1,960.0,989.3,730.86
2018,4,20,12,15,946.0,110.0,3.2,23.2,956.5,1013.32,746.15
2018,4,20,12,30,944.0,110.0,3.2,23.3,953.0,1033.61,759.09
2018,4,20,12,45,941.5,109.0,3.25,23.45,942.0,1048.57,768.93
2018,4,20,13,0,939.0,108.0,3.3,23.6,931.0,1059.62,776.37
2018,4,20,13,15,934.5,107.5,3.35,23.6,912.5,1065.24,780.91
2018,4,20,13,30,930.0,107.0,3.4,23.6,894.0,1066.88,783.06
2018,4,20,13,45,923.5,106.0,3.45,23.6,868.0,1062.0,781.13
2018,4,20,14,0,917.0,105.0,3.5,23.6,842.0,1053.21,776.83
2018,4,20,14,15,908.0,104.0,3.6,23.5,809.5,1038.09,769.18
2018,4,20,14,30,899.0,103.0,3.7,23.4,777.0,1019.33,759.18
2018,4,20,14,45,887.5,101.0,3.75,23.25,738.0,993.47,744.26
2018,4,20,15,0,876.0,99.0,3.8,23.1,699.0,964.35,727.11
2018,4,20,15,15,861.0,96.5,3.8,23.1,655.0,928.34,704.43
2018,4,20,15,30,846.0,94.0,3.8,23.1,611.0,898.51,685.92
2018,4,20,15,45,826.0,91.0,3.95,22.4,562.5,852.03,658.08
2018,4,20,16,0,806.0,88.0,4.1,21.7,514.0,803.73,628.27
2018,4,20,16,15,779.0,84.5,4.05,21.0,462.5,747.69,591.15
2018,4,20,16,30,752.0,81.0,4.0,20.3,411.0,691.02,552.63
2018,4,20,16,45,716.0,76.5,4.0,19.6,358.5,626.44,507.05
2018,4,20,17,0,680.0,72.0,4.0,18.9,306.0,566.53,462.33
2018,4,20,17,15,629.5,65.5,3.9,17.9,254.0,493.23,404.74
2018,4,20,17,30,579.0,59.0,3.8,16.9,202.0,423.4,347.4
2018,4,20,17,45,500.5,50.5,3.75,15.9,153.0,340.72,277.2
2018,4,20,18,0,422.0,42.0,3.7,14.9,104.0,265.66,210.85
2018,4,20,18,15,296.5,31.0,3.65,14.25,66.0,177.55,128.32
2018,4,20,18,30,171.0,20.0,3.6,13.6,28.0,92.33,0.0
2018,4,20,18,45,85.5,10.0,3.55,12.95,14.0,33.6,0.0
2018,4,20,19,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,21,5,15,36.0,5.0,1.25,7.95,5.5,0.0,0.0
2018,4,21,5,30,72.0,10.0,1.4,8.7,11.0,9.1,0.0
2018,4,21,5,45,203.5,23.0,1.5,9.5,42.0,19.2,1.3
2018,4,21,6,0,335.0,36.0,1.6,10.3,73.0,29.5,19.62
2018,4,21,6,15,427.5,45.0,1.6,10.95,118.5,35.65,26.07
2018,4,21,6,30,520.0,54.0,1.6,11.6,164.0,41.66,31.82
2018,4,21,6,45,581.0,61.0,1.6,12.25,215.5,45.7,35.59
2018,4,21,7,0,642.0,68.0,1.6,12.9,267.0,49.63,39.07
2018,4,21,7,15,682.5,74.0,1.5,13.55,320.0,52.53,41.51
2018,4,21,7,30,723.0,80.0,1.4,14.2,373.0,55.29,43.74
2018,4,21,7,45,752.0,83.5,1.3,14.8,424.5,100.77,57.32
2018,4,21,8,0,781.0,87.0,1.2,15.4,476.0,157.42,91.75
2018,4,21,8,15,802.5,91.0,1.25,16.1,525.5,216.58,138.34
2018,4,21,8,30,824.0,95.0,1.3,16.8,575.0,277.99,190.74
2018,4,21,8,45,840.0,98.5,1.3,17.5,621.0,339.3,243.96
2018,4,21,9,0,856.0,102.0,1.3,18.2,667.0,401.66,297.04
2018,4,21,9,15,870.0,103.5,1.35,18.85,708.0,464.99,349.41
2018,4,21,9,30,884.0,105.0,1.4,19.5,749.0,524.9,397.45
2018,4,21,9,45,895.5,105.5,1.4,20.2,784.5,582.45,441.67
2018,4,21,10,0,907.0,106.0,1.4,20.9,820.0,639.28,483.63
2018,4,21,10,15,914.0,107.5,1.45,21.5,848.5,693.12,522.5
2018,4,21,10,30,921.0,109.0,1.5,22.1,877.0,745.31,558.99
2018,4,21,10,45,926.0,109.5,1.55,22.7,898.0,793.22,590.31
2018,4,21,11,0,931.0,110.0,1.6,23.3,919.0,838.82,618.88
2018,4,21,11,15,934.0,110.5,1.65,23.65,932.5,880.26,644.99
2018,4,21,11,30,937.0,111.0,1.7,24.0,946.0,918.86,669.04
2018,4,21,11,45,938.0,112.0,1.7,24.4,952.0,953.14,689.42
2018,4,21,12,0,939.0,113.0,1.7,24.8,958.0,984.15,707.59
2018,4,21,12,15,939.0,112.5,1.7,25.0,955.5,1009.3,722.55
2018,4,21,12,30,939.0,112.0,1.7,25.2,953.0,1030.82,735.31
2018,4,21,12,45,937.0,111.5,1.7,25.35,942.5,1046.66,744.76
2018,4,21,13,0,935.0,111.0,1.7,25.5,932.0,1058.65,751.96
2018,4,21,13,15,931.0,110.0,1.7,25.6,913.5,1064.18,755.49
2018,4,21,13,30,927.0,109.0,1.7,25.7,895.0,1065.75,756.78
2018,4,21,13,45,920.5,108.0,1.7,25.75,869.5,1060.84,754.4
2018,4,21,14,0,914.0,107.0,1.7,25.8,844.0,1052.04,749.82
2018,4,21,14,15,905.5,105.0,1.75,25.75,811.0,1036.32,742.11
2018,4,21,14,30,897.0,103.0,1.8,25.7,778.0,1016.92,732.2
2018,4,21,14,45,885.5,101.5,1.85,25.65,739.5,991.63,718.56
2018,4,21,15,0,874.0,100.0,1.9,25.6,701.0,963.11,702.82
2018,4,21,15,15,859.0,97.5,1.9,25.6,657.0,927.14,681.39
2018,4,21,15,30,844.0,95.0,1.9,25.6,613.0,897.37,663.96
2018,4,21,15,45,822.5,93.0,1.85,25.3,564.5,850.84,635.35
2018,4,21,16,0,801.0,91.0,1.8,25.0,516.0,802.58,605.26
2018,4,21,16,15,772.0,88.0,1.8,24.55,464.5,745.69,569.34
2018,4,21,16,30,743.0,85.0,1.8,24.1,413.0,688.31,532.11
2018,4,21,16,45,705.0,80.0,1.8,23.65,360.0,625.78,489.92
2018,4,21,17,0,667.0,75.0,1.8,23.2,307.0,561.0,443.22
2018,4,21,17,15,616.5,68.5,1.7,22.1,255.0,488.33,388.69
2018,4,21,17,30,566.0,62.0,1.6,21.0,203.0,419.11,334.26
2018,4,21,17,45,490.0,53.0,1.55,19.85,154.5,337.79,267.99
2018,4,21,18,0,414.0,44.0,1.5,18.7,106.0,263.8,204.94
2018,4,21,18,15,283.0,32.5,1.65,18.0,67.5,173.29,124.16
2018,4,21,18,30,152.0,21.0,1.8,17.3,29.0,87.7,0.0
2018,4,21,18,45,76.0,10.5,1.9,16.6,14.5,31.29,0.0
2018,4,21,19,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,22,5,15,36.0,6.5,1.2,9.05,7.0,0.0,0.0
2018,4,22,5,30,72.0,13.0,1.3,9.8,14.0,11.82,0.0
2018,4,22,5,45,201.0,26.5,1.4,10.55,46.0,20.96,4.63
2018,4,22,6,0,330.0,40.0,1.5,11.3,78.0,33.09,22.78
2018,4,22,6,15,428.0,50.0,1.55,11.9,125.5,39.97,29.83
2018,4,22,6,30,526.0,60.0,1.6,12.5,173.0,46.68,36.2
2018,4,22,6,45,590.0,67.0,1.65,13.15,226.0,50.51,39.76
2018,4,22,7,0,654.0,74.0,1.7,13.8,279.0,54.26,43.05
2018,4,22,7,15,695.5,79.5,1.65,14.6,333.0,56.6,44.92
2018,4,22,7,30,737.0,85.0,1.6,15.4,387.0,58.85,46.64
2018,4,22,7,45,732.5,95.5,1.5,16.25,429.0,104.71,60.26
2018,4,22,8,0,728.0,106.0,1.4,17.1,471.0,162.06,97.09
2018,4,22,8,15,737.5,115.0,1.35,17.8,516.5,220.23,143.15
2018,4,22,8,30,747.0,124.0,1.3,18.5,562.0,279.37,193.29
2018,4,22,8,45,793.0,121.5,1.25,19.2,619.0,345.29,248.07
2018,4,22,9,0,839.0,119.0,1.2,19.9,676.0,410.96,301.97
2018,4,22,9,15,818.5,133.5,1.2,20.4,704.0,467.03,348.46
2018,4,22,9,30,798.0,148.0,1.2,20.9,732.0,519.6,390.33
2018,4,22,9,45,817.5,148.5,1.25,21.45,771.0,578.07,434.9
2018,4,22,10,0,837.0,149.0,1.3,22.0,810.0,636.94,478.22
2018,4,22,10,15,834.5,158.0,1.35,22.35,836.5,689.28,515.79
2018,4,22,10,30,832.0,167.0,1.4,22.7,863.0,739.4,550.75
2018,4,22,10,45,727.0,226.5,1.45,23.1,845.5,759.41,562.33
2018,4,22,11,0,622.0,286.0,1.5,23.5,828.0,766.65,564.94
2018,4,22,11,15,589.0,308.0,1.5,23.75,827.5,789.94,579.43
2018,4,22,11,30,556.0,330.0,1.5,24.0,827.0,809.52,590.97
2018,4,22,11,45,528.0,345.0,1.55,24.3,819.0,823.11,599.05
2018,4,22,12,0,500.0,360.0,1.6,24.6,811.0,833.18,604.77
2018,4,22,12,15,501.0,358.0,1.65,24.85,809.0,851.02,616.57
2018,4,22,12,30,502.0,356.0,1.7,25.1,807.0,866.56,626.78
2018,4,22,12,45,550.0,330.0,1.7,25.4,819.0,902.15,650.7
2018,4,22,13,0,598.0,304.0,1.7,25.7,831.0,935.68,672.93
2018,4,22,13,15,688.5,249.5,1.7,25.8,844.5,984.62,706.53
2018,4,22,13,30,779.0,195.0,1.7,25.9,858.0,1026.36,732.56
2018,4,22,13,45,824.5,167.5,1.7,26.05,850.5,1038.74,740.16
2018,4,22,14,0,870.0,140.0,1.7,26.2,843.0,1054.78,750.51
2018,4,22,14,15,877.5,129.5,1.7,26.2,815.0,1046.11,746.05
2018,4,22,14,30,885.0,119.0,1.7,26.2,787.0,1022.42,732.61
2018,4,22,14,45,868.0,117.5,1.75,26.15,745.0,1002.64,722.66
2018,4,22,15,0,851.0,116.0,1.8,26.1,703.0,968.97,703.75
2018,4,22,15,15,831.0,111.5,1.8,26.1,654.5,926.22,678.13
2018,4,22,15,30,811.0,107.0,1.8,26.1,606.0,881.09,650.72
2018,4,22,15,45,801.0,104.0,1.65,25.85,564.5,844.41,627.66
2018,4,22,16,0,791.0,101.0,1.5,25.6,523.0,805.29,602.64
2018,4,22,16,15,766.5,95.5,1.45,25.3,471.5,749.42,566.99
2018,4,22,16,30,742.0,90.0,1.4,25.0,420.0,696.76,532.89
2018,4,22,16,45,705.5,85.0,1.3,24.7,367.0,631.79,488.62
2018,4,22,17,0,669.0,80.0,1.2,24.4,314.0,567.92,442.4
2018,4,22,17,15,615.5,73.0,1.15,23.25,261.0,492.61,387.32
2018,4,22,17,30,562.0,66.0,1.1,22.1,208.0,421.02,332.33
2018,4,22,17,45,480.5,57.0,1.1,20.95,158.5,336.94,265.13
2018,4,22,18,0,399.0,48.0,1.1,19.8,109.0,260.6,201.28
2018,4,22,18,15,274.0,35.5,1.15,19.1,70.0,172.12,123.66
2018,4,22,18,30,149.0,23.0,1.2,18.4,31.0,89.63,0.0
2018,4,22,18,45,74.5,11.5,1.3,17.75,15.5,31.74,0.0
2018,4,22,19,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,23,5,15,17.5,5.5,1.0,12.0,6.0,0.0,0.0
2018,4,23,5,30,35.0,11.0,1.0,12.5,12.0,10.01,0.0
2018,4,23,5,45,109.5,26.5,1.0,12.95,38.0,21.41,6.76
2018,4,23,6,0,184.0,42.0,1.0,13.4,64.0,32.47,22.21
2018,4,23,6,15,272.5,56.5,1.1,13.9,107.0,43.01,32.31
2018,4,23,6,30,361.0,71.0,1.2,14.4,150.0,53.21,41.73
2018,4,23,6,45,405.0,83.0,1.3,14.95,194.0,61.03,48.79
2018,4,23,7,0,449.0,95.0,1.4,15.5,238.0,68.51,55.33
2018,4,23,7,15,455.0,111.0,1.4,16.2,278.0,78.2,63.58
2018,4,23,7,30,461.0,127.0,1.4,16.9,318.0,87.35,71.18
2018,4,23,7,45,571.5,124.5,1.4,17.65,392.0,118.68,75.78
2018,4,23,8,0,682.0,122.0,1.4,18.4,466.0,169.94,104.79
2018,4,23,8,15,723.0,123.5,1.4,19.05,520.5,225.32,147.14
2018,4,23,8,30,764.0,125.0,1.4,19.7,575.0,285.46,196.75
2018,4,23,8,45,782.5,128.5,1.4,20.35,620.5,348.98,250.4
2018,4,23,9,0,801.0,132.0,1.4,21.0,666.0,408.95,300.46
2018,4,23,9,15,822.5,131.0,1.3,21.65,708.0,467.53,347.65
2018,4,23,9,30,844.0,130.0,1.2,22.3,750.0,527.25,393.77
2018,4,23,9,45,864.5,126.5,1.1,22.95,787.5,585.0,436.52
2018,4,23,10,0,885.0,123.0,1.0,23.6,825.0,642.55,477.21
2018,4,23,10,15,892.0,125.0,0.95,24.15,853.5,695.74,513.68
2018,4,23,10,30,899.0,127.0,0.9,24.7,882.0,747.33,547.66
2018,4,23,10,45,903.5,127.5,0.85,25.25,902.0,793.92,576.46
2018,4,23,11,0,908.0,128.0,0.8,25.8,922.0,838.22,601.93
2018,4,23,11,15,910.0,129.5,0.9,26.05,935.0,878.91,627.81
2018,4,23,11,30,912.0,131.0,1.0,26.3,948.0,916.78,651.82
2018,4,23,11,45,913.0,131.5,1.05,26.55,953.5,949.86,671.94
2018,4,23,12,0,914.0,132.0,1.1,26.8,959.0,979.74,690.07
2018,4,23,12,15,912.5,133.0,1.2,26.9,956.5,1004.42,706.32
2018,4,23,12,30,911.0,134.0,1.3,27.0,954.0,1025.57,720.53
2018,4,23,12,45,907.0,133.0,1.35,27.1,942.0,1038.65,729.08
2018,4,23,13,0,903.0,132.0,1.4,27.2,930.0,1047.91,735.52
2018,4,23,13,15,898.0,131.5,1.45,27.2,911.5,1052.85,739.78
2018,4,23,13,30,893.0,131.0,1.5,27.2,893.0,1053.96,741.89
2018,4,23,13,45,886.0,129.5,1.55,27.2,867.0,1048.19,739.94
2018,4,23,14,0,879.0,128.0,1.6,27.2,841.0,1038.65,735.86
2018,4,23,14,15,870.0,126.0,1.65,27.1,808.5,1022.89,728.32
2018,4,23,14,30,861.0,124.0,1.7,27.0,776.0,1014.62,725.58
2018,4,23,14,45,849.0,121.5,1.7,26.9,737.0,988.14,710.66
2018,4,23,15,0,837.0,119.0,1.7,26.8,698.0,958.47,693.87
2018,4,23,15,15,821.5,115.5,1.7,26.8,654.0,921.4,671.96
2018,4,23,15,30,806.0,112.0,1.7,26.8,610.0,881.77,648.23
2018,4,23,15,45,784.0,108.5,1.75,26.4,561.5,834.13,620.36
2018,4,23,16,0,762.0,105.0,1.8,26.0,513.0,784.88,590.77
2018,4,23,16,15,734.5,100.0,1.85,25.55,462.0,732.59,558.36
2018,4,23,16,30,707.0,95.0,1.9,25.1,411.0,675.61,521.63
2018,4,23,16,45,670.5,89.5,1.95,24.6,359.0,611.54,478.32
2018,4,23,17,0,634.0,84.0,2.0,24.1,307.0,548.65,432.94
2018,4,23,17,15,571.5,76.5,2.0,22.9,253.0,468.85,373.44
2018,4,23,17,30,509.0,69.0,2.0,21.7,199.0,393.77,314.81
2018,4,23,17,45,432.5,59.0,2.0,20.55,151.5,314.0,249.78
2018,4,23,18,0,356.0,49.0,2.0,19.4,104.0,241.62,188.32
2018,4,23,18,15,247.0,36.0,2.2,18.65,67.5,161.37,117.4
2018,4,23,18,30,138.0,23.0,2.4,17.9,31.0,86.19,4.15
2018,4,23,18,45,69.0,11.5,2.65,17.15,15.5,30.14,0.0
2018,4,23,19,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
