Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,13,45,845.0,157.0,6.1,29.85,921.5,1018.85,749.73
2018,7,1,14,0,837.0,157.0,6.2,29.6,898.0,1011.91,747.24
2018,7,1,14,15,829.0,155.0,6.2,29.3,869.0,999.43,740.67
2018,7,1,14,30,821.0,153.0,6.2,29.0,840.0,983.6,731.91
2018,7,1,14,45,810.0,151.0,6.2,28.65,805.0,961.63,719.16
2018,7,1,15,0,799.0,149.0,6.2,28.3,770.0,936.67,704.34
2018,7,1,15,15,786.0,145.5,6.2,28.3,730.0,905.44,684.14
2018,7,1,15,30,773.0,142.0,6.2,28.3,690.0,871.66,662.09
2018,7,1,15,45,756.0,137.5,6.1,27.45,645.5,835.74,640.16
2018,7,1,16,0,739.0,133.0,6.0,26.6,601.0,793.14,613.14
2018,7,1,16,15,715.5,128.5,5.9,25.95,553.0,743.76,580.26
2018,7,1,16,30,692.0,124.0,5.8,25.3,505.0,693.6,546.25
2018,7,1,16,45,662.5,119.0,5.7,24.7,455.5,638.03,506.38
2018,7,1,17,0,633.0,114.0,5.6,24.1,406.0,582.83,465.6
2018,7,1,17,15,594.0,107.5,5.55,23.4,356.0,520.63,418.52
2018,7,1,17,30,555.0,101.0,5.5,22.7,306.0,460.41,371.55
2018,7,1,17,45,503.5,91.5,5.4,22.0,256.5,392.66,317.07
2018,7,1,18,0,452.0,82.0,5.3,21.3,207.0,325.51,261.56
2018,7,1,18,15,387.0,71.0,5.15,20.6,162.5,260.08,206.05
2018,7,1,18,30,322.0,60.0,5.0,19.9,118.0,201.32,155.17
2018,7,1,18,45,241.0,45.0,4.85,19.25,81.0,139.89,102.31
2018,7,1,19,0,160.0,30.0,4.7,18.6,44.0,87.75,54.17
2018,7,1,19,15,89.0,17.0,4.65,18.2,24.0,41.38,0.0
2018,7,1,19,30,18.0,4.0,4.6,17.8,4.0,6.36,0.0
2018,7,1,19,45,9.0,2.0,4.55,17.35,2.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.45,16.65,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.35,16.15,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.25,15.8,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,2,4,45,15.5,3.5,2.25,14.5,4.0,0.0,0.0
2018,7,2,5,0,31.0,7.0,2.4,14.7,8.0,6.37,0.0
2018,7,2,5,15,90.5,21.5,2.5,15.15,30.5,17.6,3.73
2018,7,2,5,30,150.0,36.0,2.6,15.6,53.0,27.78,17.78
2018,7,2,5,45,212.5,53.5,2.7,16.05,90.5,40.71,29.85
2018,7,2,6,0,275.0,71.0,2.8,16.5,128.0,53.19,41.22
2018,7,2,6,15,329.0,86.0,2.8,17.05,172.0,63.3,50.31
2018,7,2,6,30,383.0,101.0,2.8,17.6,216.0,73.0,58.8
2018,7,2,6,45,428.5,113.0,2.85,18.15,264.0,80.11,64.82
2018,7,2,7,0,474.0,125.0,2.9,18.7,312.0,86.89,70.41
2018,7,2,7,15,512.0,134.5,2.9,19.25,361.5,91.59,74.08
2018,7,2,7,30,550.0,144.0,2.9,19.8,411.0,96.02,77.46
2018,7,2,7,45,582.5,151.0,2.9,20.35,460.5,139.27,89.33
2018,7,2,8,0,615.0,158.0,2.9,20.9,510.0,186.81,119.56
2018,7,2,8,15,640.5,163.0,2.9,21.55,557.0,235.48,156.94
2018,7,2,8,30,666.0,168.0,2.9,22.2,604.0,287.06,199.35
2018,7,2,8,45,688.5,171.5,2.95,22.8,648.5,339.24,243.21
2018,7,2,9,0,711.0,175.0,3.0,23.4,693.0,393.48,288.33
2018,7,2,9,15,704.0,189.0,3.05,23.9,725.0,445.5,331.29
2018,7,2,9,30,697.0,203.0,3.1,24.4,757.0,496.03,371.72
2018,7,2,9,45,681.5,222.5,3.15,24.9,783.0,544.93,409.51
2018,7,2,10,0,666.0,242.0,3.2,25.4,809.0,591.3,444.14
2018,7,2,10,15,679.0,243.5,3.3,25.85,837.5,638.1,478.66
2018,7,2,10,30,692.0,245.0,3.4,26.3,866.0,684.66,512.19
2018,7,2,10,45,703.5,245.5,3.5,26.75,889.0,728.79,543.35
2018,7,2,11,0,715.0,246.0,3.6,27.2,912.0,772.04,573.3
2018,7,2,11,15,721.5,245.5,3.7,27.55,926.0,809.3,598.87
2018,7,2,11,30,728.0,245.0,3.8,27.9,940.0,844.84,622.94
2018,7,2,11,45,734.0,243.5,3.9,28.25,948.0,877.12,644.54
2018,7,2,12,0,740.0,242.0,4.0,28.6,956.0,907.22,664.49
2018,7,2,12,15,740.5,241.5,4.15,28.75,955.5,930.82,680.32
2018,7,2,12,30,741.0,241.0,4.3,28.9,955.0,951.6,694.36
2018,7,2,12,45,738.5,239.5,4.45,29.05,946.0,965.58,703.99
2018,7,2,13,0,736.0,238.0,4.6,29.2,937.0,976.36,711.64
2018,7,2,13,15,730.0,236.0,4.75,29.05,920.0,979.95,715.86
2018,7,2,13,30,724.0,234.0,4.9,28.9,903.0,980.21,718.14
2018,7,2,13,45,716.0,231.5,5.05,28.75,879.5,974.71,716.66
2018,7,2,14,0,708.0,229.0,5.2,28.6,856.0,965.97,713.1
2018,7,2,14,15,697.0,226.0,5.3,28.15,826.5,950.65,705.65
2018,7,2,14,30,686.0,223.0,5.4,27.7,797.0,932.36,696.19
2018,7,2,14,45,671.5,219.0,5.55,27.3,761.5,906.86,681.86
2018,7,2,15,0,657.0,215.0,5.7,26.9,726.0,878.83,665.61
2018,7,2,15,15,642.0,208.5,5.7,26.9,686.5,845.46,643.47
2018,7,2,15,30,627.0,202.0,5.7,26.9,647.0,810.03,619.59
2018,7,2,15,45,607.0,195.0,5.8,25.6,603.5,767.88,594.07
2018,7,2,16,0,587.0,188.0,5.9,24.3,560.0,724.45,566.87
2018,7,2,16,15,562.5,179.5,5.85,23.6,513.5,669.4,528.54
2018,7,2,16,30,538.0,171.0,5.8,22.9,467.0,620.06,493.55
2018,7,2,16,45,509.5,160.5,5.75,22.2,419.5,565.75,453.9
2018,7,2,17,0,481.0,150.0,5.7,21.5,372.0,512.25,413.87
2018,7,2,17,15,448.0,136.5,5.55,20.85,324.5,453.74,368.61
2018,7,2,17,30,415.0,123.0,5.4,20.2,277.0,397.15,323.71
2018,7,2,17,45,375.5,108.5,5.3,19.5,232.0,338.23,275.77
2018,7,2,18,0,336.0,94.0,5.2,18.8,187.0,282.6,229.22
2018,7,2,18,15,287.0,77.5,5.05,18.25,145.5,224.24,179.27
2018,7,2,18,30,238.0,61.0,4.9,17.7,104.0,170.85,132.78
2018,7,2,18,45,179.5,44.0,4.75,17.2,71.0,119.06,87.66
2018,7,2,19,0,121.0,27.0,4.6,16.7,38.0,73.7,45.3
2018,7,2,19,15,67.0,15.0,4.55,16.4,20.5,31.7,0.0
2018,7,2,19,30,13.0,3.0,4.5,16.1,3.0,4.7,0.0
2018,7,2,19,45,6.5,1.5,4.45,15.75,1.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,3,4,45,26.5,6.0,2.8,13.3,6.5,0.0,0.0
2018,7,3,5,0,53.0,12.0,3.0,13.6,13.0,10.91,0.0
2018,7,3,5,15,153.0,26.5,3.05,14.05,41.0,20.89,4.83
2018,7,3,5,30,253.0,41.0,3.1,14.5,69.0,31.95,21.32
2018,7,3,5,45,342.5,51.5,3.15,15.0,110.0,39.57,28.96
2018,7,3,6,0,432.0,62.0,3.2,15.5,151.0,48.62,37.36
2018,7,3,6,15,495.0,71.0,3.15,16.05,199.0,54.07,42.37
2018,7,3,6,30,558.0,80.0,3.1,16.6,247.0,59.31,46.99
2018,7,3,6,45,603.5,86.5,3.05,17.1,297.5,62.21,49.41
2018,7,3,7,0,649.0,93.0,3.0,17.6,348.0,64.97,51.62
2018,7,3,7,15,684.5,97.0,2.95,18.25,399.0,65.69,51.94
2018,7,3,7,30,720.0,101.0,2.9,18.9,450.0,66.37,52.21
2018,7,3,7,45,748.0,103.5,2.9,19.6,500.0,114.89,64.54
2018,7,3,8,0,776.0,106.0,2.9,20.3,550.0,173.98,102.79
2018,7,3,8,15,797.5,109.0,2.9,20.95,598.5,229.09,145.85
2018,7,3,8,30,819.0,112.0,2.9,21.6,647.0,286.41,194.11
2018,7,3,8,45,837.5,112.5,2.9,22.25,691.5,342.8,242.65
2018,7,3,9,0,856.0,113.0,2.9,22.9,736.0,405.11,295.12
2018,7,3,9,15,854.5,122.0,2.95,23.5,772.0,457.84,339.55
2018,7,3,9,30,853.0,131.0,3.0,24.1,808.0,513.91,384.84
2018,7,3,9,45,846.0,142.0,3.05,24.65,837.0,567.32,426.61
2018,7,3,10,0,839.0,153.0,3.1,25.2,866.0,618.57,465.32
2018,7,3,10,15,850.0,152.0,3.25,25.65,894.5,668.59,502.7
2018,7,3,10,30,861.0,151.0,3.4,26.1,923.0,717.65,538.48
2018,7,3,10,45,871.0,149.5,3.5,26.6,945.5,760.74,569.11
2018,7,3,11,0,881.0,148.0,3.6,27.1,968.0,804.84,599.01
2018,7,3,11,15,886.5,147.0,3.75,27.35,982.5,844.0,625.09
2018,7,3,11,30,892.0,146.0,3.9,27.6,997.0,880.86,649.52
2018,7,3,11,45,897.0,144.0,4.05,27.9,1005.0,913.98,671.22
2018,7,3,12,0,902.0,142.0,4.2,28.2,1013.0,944.45,691.12
2018,7,3,12,15,895.0,147.0,4.35,28.3,1010.5,967.37,706.57
2018,7,3,12,30,888.0,152.0,4.5,28.4,1008.0,986.97,719.93
2018,7,3,12,45,877.5,157.0,4.6,28.5,996.5,999.85,728.71
2018,7,3,13,0,867.0,162.0,4.7,28.6,985.0,1021.61,743.67
2018,7,3,13,15,866.0,159.5,4.8,28.5,970.5,1029.94,750.57
2018,7,3,13,30,865.0,157.0,4.9,28.4,956.0,1034.65,755.31
2018,7,3,13,45,862.5,153.5,5.0,28.35,934.0,1033.19,755.98
2018,7,3,14,0,860.0,150.0,5.1,28.3,912.0,1028.07,754.36
2018,7,3,14,15,854.0,147.0,5.2,28.05,883.0,1016.4,749.11
2018,7,3,14,30,848.0,144.0,5.3,27.8,854.0,1001.24,741.58
2018,7,3,14,45,840.5,140.5,5.35,27.6,819.5,980.71,729.95
2018,7,3,15,0,833.0,137.0,5.4,27.4,785.0,956.97,716.14
2018,7,3,15,15,820.0,134.0,5.4,27.4,744.5,925.6,696.15
2018,7,3,15,30,807.0,131.0,5.4,27.4,704.0,891.58,674.28
2018,7,3,15,45,793.0,127.0,5.3,26.6,660.0,853.18,650.77
2018,7,3,16,0,779.0,123.0,5.2,25.8,616.0,812.65,625.45
2018,7,3,16,15,761.5,117.5,5.15,25.3,568.5,769.48,597.36
2018,7,3,16,30,744.0,112.0,5.1,24.8,521.0,721.13,565.03
2018,7,3,16,45,720.0,106.5,5.05,24.3,471.5,667.0,527.63
2018,7,3,17,0,696.0,101.0,5.0,23.8,422.0,612.67,487.98
2018,7,3,17,15,662.5,94.5,4.9,23.2,371.5,551.25,441.72
2018,7,3,17,30,629.0,88.0,4.8,22.6,321.0,491.2,395.09
2018,7,3,17,45,584.0,81.0,4.7,21.95,271.5,426.1,342.96
2018,7,3,18,0,539.0,74.0,4.6,21.3,222.0,364.27,291.73
2018,7,3,18,15,474.0,65.0,4.45,20.6,176.0,295.26,233.32
2018,7,3,18,30,409.0,56.0,4.3,19.9,130.0,232.49,178.83
2018,7,3,18,45,315.5,44.0,4.15,19.25,91.0,163.27,119.25
2018,7,3,19,0,222.0,32.0,4.0,18.6,52.0,107.15,66.25
2018,7,3,19,15,123.5,18.5,3.9,18.1,28.5,50.42,0.0
2018,7,3,19,30,25.0,5.0,3.8,17.6,5.0,8.36,0.0
2018,7,3,19,45,12.5,2.5,3.75,17.15,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.65,16.35,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,4,4,45,32.5,6.0,2.85,12.75,6.5,0.0,0.0
2018,7,4,5,0,65.0,12.0,3.1,13.0,13.0,10.91,0.0
2018,7,4,5,15,178.0,25.5,3.25,13.55,42.0,20.14,3.69
2018,7,4,5,30,291.0,39.0,3.4,14.1,71.0,30.47,20.04
2018,7,4,5,45,383.0,48.0,3.6,14.65,112.5,38.43,27.99
2018,7,4,6,0,475.0,57.0,3.8,15.2,154.0,44.41,33.68
2018,7,4,6,15,535.5,64.0,3.8,15.75,201.5,48.38,37.38
2018,7,4,6,30,596.0,71.0,3.8,16.3,249.0,52.24,40.8
2018,7,4,6,45,638.5,76.5,3.8,16.85,299.0,54.69,42.84
2018,7,4,7,0,681.0,82.0,3.8,17.4,349.0,57.03,44.71
2018,7,4,7,15,713.0,86.5,3.75,17.95,400.0,58.47,45.72
2018,7,4,7,30,745.0,91.0,3.7,18.5,451.0,66.03,52.01
2018,7,4,7,45,769.5,94.5,3.7,19.05,501.0,115.03,64.39
2018,7,4,8,0,794.0,98.0,3.7,19.6,551.0,169.33,98.7
2018,7,4,8,15,813.0,100.5,3.7,20.2,598.5,224.62,142.3
2018,7,4,8,30,832.0,103.0,3.7,20.8,646.0,281.82,191.04
2018,7,4,8,45,847.5,105.0,3.7,21.35,690.0,344.7,245.27
2018,7,4,9,0,863.0,107.0,3.7,21.9,734.0,402.36,294.96
2018,7,4,9,15,869.0,111.0,3.75,22.45,771.5,458.26,342.33
2018,7,4,9,30,875.0,115.0,3.8,23.0,809.0,513.53,387.76
2018,7,4,9,45,877.0,120.5,3.85,23.55,841.0,567.06,430.37
2018,7,4,10,0,879.0,126.0,3.9,24.1,873.0,619.14,470.48
2018,7,4,10,15,888.5,126.0,4.0,24.5,901.5,669.77,508.84
2018,7,4,10,30,898.0,126.0,4.1,24.9,930.0,719.17,545.32
2018,7,4,10,45,906.5,124.0,4.2,25.35,952.0,764.7,578.17
2018,7,4,11,0,915.0,122.0,4.3,25.8,974.0,808.43,607.46
2018,7,4,11,15,920.0,121.5,4.4,26.1,988.5,848.67,634.23
2018,7,4,11,30,925.0,121.0,4.5,26.4,1003.0,886.47,659.17
2018,7,4,11,45,929.5,119.0,4.65,26.65,1010.5,919.92,681.64
2018,7,4,12,0,934.0,117.0,4.8,26.9,1018.0,950.56,702.33
2018,7,4,12,15,934.0,116.5,4.85,26.95,1017.0,975.49,719.05
2018,7,4,12,30,934.0,116.0,4.9,27.0,1016.0,997.15,733.67
2018,7,4,12,45,932.5,116.0,5.0,27.1,1008.0,1014.46,745.73
2018,7,4,13,0,931.0,116.0,5.1,27.2,1000.0,1028.23,755.56
2018,7,4,13,15,930.5,114.0,5.1,27.15,985.5,1037.39,762.13
2018,7,4,13,30,930.0,112.0,5.1,27.1,971.0,1042.82,766.38
2018,7,4,13,45,928.5,109.5,5.15,27.05,949.5,1042.99,767.7
2018,7,4,14,0,927.0,107.0,5.2,27.0,928.0,1039.37,766.66
2018,7,4,14,15,922.5,104.5,5.2,26.8,899.0,1029.03,761.34
2018,7,4,14,30,918.0,102.0,5.2,26.6,870.0,1015.02,753.69
2018,7,4,14,45,912.0,99.5,5.15,26.45,835.5,995.98,742.21
2018,7,4,15,0,906.0,97.0,5.1,26.3,801.0,973.52,728.5
2018,7,4,15,15,895.5,95.0,5.1,26.3,761.0,944.16,710.01
2018,7,4,15,30,885.0,93.0,5.1,26.3,721.0,911.89,689.5
2018,7,4,15,45,873.5,90.0,5.1,25.65,677.0,874.92,667.34
2018,7,4,16,0,862.0,87.0,5.1,25.0,633.0,835.51,643.15
2018,7,4,16,15,847.0,83.5,5.05,24.45,585.5,790.5,614.01
2018,7,4,16,30,832.0,80.0,5.0,23.9,538.0,749.88,587.63
2018,7,4,16,45,811.0,76.5,4.95,23.4,488.0,696.87,551.45
2018,7,4,17,0,790.0,73.0,4.9,22.9,438.0,643.21,513.98
2018,7,4,17,15,760.0,69.5,4.8,22.2,387.0,583.42,469.11
2018,7,4,17,30,730.0,66.0,4.7,21.5,336.0,524.45,423.33
2018,7,4,17,45,689.0,61.5,4.6,20.8,285.5,459.51,371.16
2018,7,4,18,0,648.0,57.0,4.5,20.1,235.0,397.21,319.17
2018,7,4,18,15,586.0,50.5,4.25,19.4,187.0,328.71,260.33
2018,7,4,18,30,524.0,44.0,4.0,18.7,139.0,264.16,203.4
2018,7,4,18,45,427.0,36.5,3.7,17.95,98.5,193.46,141.41
2018,7,4,19,0,330.0,29.0,3.4,17.2,58.0,133.5,82.45
2018,7,4,19,15,190.0,17.5,3.3,16.8,32.0,55.46,0.0
2018,7,4,19,30,50.0,6.0,3.2,16.4,6.0,13.11,0.0
2018,7,4,19,45,25.0,3.0,3.05,15.95,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,7,5,4,45,60.0,6.0,1.85,11.45,7.0,0.0,0.0
2018,7,5,5,0,120.0,12.0,2.0,11.9,14.0,10.91,0.0
2018,7,5,5,15,261.5,22.0,2.25,12.6,45.0,18.22,2.02
2018,7,5,5,30,403.0,32.0,2.5,13.3,76.0,25.99,16.29
2018,7,5,5,45,490.0,38.5,2.7,14.05,119.0,30.32,20.96
2018,7,5,6,0,577.0,45.0,2.9,14.8,162.0,37.78,27.88
2018,7,5,6,15,632.0,50.5,2.9,15.45,211.0,41.35,31.2
2018,7,5,6,30,687.0,56.0,2.9,16.1,260.0,44.85,34.3
2018,7,5,6,45,725.0,60.0,2.85,16.75,311.0,46.93,36.03
2018,7,5,7,0,763.0,64.0,2.8,17.4,362.0,48.96,37.63
2018,7,5,7,15,790.5,68.0,2.7,18.1,414.0,50.84,39.04
2018,7,5,7,30,818.0,72.0,2.6,18.8,466.0,52.61,40.33
2018,7,5,7,45,838.5,74.5,2.55,19.5,516.0,111.73,59.61
2018,7,5,8,0,859.0,77.0,2.5,20.2,566.0,168.37,94.84
2018,7,5,8,15,874.0,78.5,2.35,20.9,612.5,225.37,139.55
2018,7,5,8,30,889.0,80.0,2.2,21.6,659.0,283.61,188.97
2018,7,5,8,45,901.0,82.5,2.1,22.3,703.0,342.75,239.96
2018,7,5,9,0,913.0,85.0,2.0,23.0,747.0,402.35,290.46
2018,7,5,9,15,923.0,86.0,1.95,23.7,786.5,460.1,338.17
2018,7,5,9,30,933.0,87.0,1.9,24.4,826.0,517.56,383.86
2018,7,5,9,45,940.5,88.0,1.8,25.15,859.5,573.15,426.07
2018,7,5,10,0,948.0,89.0,1.7,25.9,893.0,627.69,465.66
2018,7,5,10,15,952.5,90.0,1.7,26.55,920.0,679.06,502.2
2018,7,5,10,30,957.0,91.0,1.7,27.2,947.0,728.61,536.22
2018,7,5,10,45,960.5,92.0,1.65,27.9,968.0,775.41,565.9
2018,7,5,11,0,964.0,93.0,1.6,28.6,989.0,819.91,592.13
2018,7,5,11,15,967.0,92.5,1.65,29.15,1003.0,860.16,616.51
2018,7,5,11,30,970.0,92.0,1.7,29.7,1017.0,897.68,638.91
2018,7,5,11,45,971.0,92.5,1.75,30.2,1023.5,931.51,658.94
2018,7,5,12,0,972.0,93.0,1.8,30.7,1030.0,962.24,676.92
2018,7,5,12,15,967.5,96.5,1.95,31.05,1028.5,987.53,693.07
2018,7,5,12,30,963.0,100.0,2.1,31.4,1027.0,1009.3,707.1
2018,7,5,12,45,955.5,103.0,2.2,31.75,1016.5,1024.12,716.32
2018,7,5,13,0,948.0,106.0,2.3,32.1,1006.0,1035.19,723.38
2018,7,5,13,15,945.0,105.5,2.45,32.25,990.0,1043.44,729.93
2018,7,5,13,30,942.0,105.0,2.6,32.4,974.0,1047.92,734.24
2018,7,5,13,45,938.5,103.0,2.75,32.55,951.5,1046.58,735.03
2018,7,5,14,0,935.0,101.0,2.9,32.7,929.0,1041.42,733.55
2018,7,5,14,15,929.5,99.5,3.0,32.65,900.0,1031.06,729.03
2018,7,5,14,30,924.0,98.0,3.1,32.6,871.0,1017.05,722.3
2018,7,5,14,45,917.0,96.0,3.2,32.5,836.0,997.49,712.22
2018,7,5,15,0,910.0,94.0,3.3,32.4,801.0,974.53,699.96
2018,7,5,15,15,900.0,92.0,3.3,32.4,761.0,945.53,682.77
2018,7,5,15,30,890.0,90.0,3.3,32.4,721.0,913.59,663.63
2018,7,5,15,45,877.0,87.0,3.35,31.95,676.0,875.15,641.52
2018,7,5,16,0,864.0,84.0,3.4,31.5,631.0,834.34,617.5
2018,7,5,16,15,841.5,82.0,3.35,31.1,580.5,784.88,586.5
2018,7,5,16,30,819.0,80.0,3.3,30.7,530.0,740.42,558.47
2018,7,5,16,45,803.0,75.5,3.3,30.25,482.0,690.41,526.25
2018,7,5,17,0,787.0,71.0,3.3,29.8,434.0,639.34,492.51
2018,7,5,17,15,756.0,67.0,3.2,29.1,382.5,578.46,448.89
2018,7,5,17,30,725.0,63.0,3.1,28.4,331.0,518.52,404.39
2018,7,5,17,45,682.5,59.0,2.95,27.65,281.0,453.63,354.32
2018,7,5,18,0,640.0,55.0,2.8,26.9,231.0,391.54,304.51
2018,7,5,18,15,450.0,43.0,2.6,25.8,154.5,260.57,200.76
2018,7,5,18,30,260.0,31.0,2.4,24.7,78.0,147.81,110.29
2018,7,5,18,45,231.5,26.5,2.2,23.6,59.0,118.42,83.75
2018,7,5,19,0,203.0,22.0,2.0,22.5,40.0,92.41,54.81
2018,7,5,19,15,117.5,13.0,2.3,22.1,22.0,36.33,0.0
2018,7,5,19,30,32.0,4.0,2.6,21.7,4.0,8.55,0.0
2018,7,5,19,45,16.0,2.0,2.9,21.3,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.2,20.9,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.25,19.75,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.3,19.4,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.25,19.15,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.15,18.65,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.1,17.85,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.05,17.4,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.95,17.25,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.85,17.15,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.75,17.1,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.65,17.05,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.65,16.85,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.0,2.75,16.95,1.0,0.0,0.0
2018,7,6,5,0,0.0,2.0,2.8,17.0,2.0,1.82,0.0
2018,7,6,5,15,0.0,3.5,2.85,17.25,3.5,3.07,0.0
2018,7,6,5,30,0.0,5.0,2.9,17.5,5.0,4.38,0.0
2018,7,6,5,45,0.0,6.5,2.95,17.75,6.5,5.7,0.0
2018,7,6,6,0,0.0,8.0,3.0,18.0,8.0,7.02,0.51
2018,7,6,6,15,0.0,9.5,2.9,18.35,9.5,8.34,1.72
2018,7,6,6,30,0.0,11.0,2.8,18.7,11.0,9.66,2.9
2018,7,6,6,45,0.0,17.5,2.75,19.05,17.5,15.39,7.95
2018,7,6,7,0,0.0,24.0,2.7,19.4,24.0,21.13,12.95
2018,7,6,7,15,12.0,80.5,2.7,19.9,86.5,71.24,56.44
2018,7,6,7,30,24.0,137.0,2.7,20.4,149.0,110.78,89.91
2018,7,6,7,45,12.5,130.0,2.75,20.85,136.5,112.63,86.49
2018,7,6,8,0,1.0,123.0,2.8,21.3,124.0,107.18,82.0
2018,7,6,8,15,0.5,100.5,2.65,22.0,101.0,88.87,66.79
2018,7,6,8,30,0.0,78.0,2.5,22.7,78.0,69.12,50.55
2018,7,6,8,45,0.0,90.5,2.4,23.35,90.5,80.29,59.23
2018,7,6,9,0,0.0,103.0,2.3,24.0,103.0,91.24,67.6
2018,7,6,9,15,0.0,95.0,2.25,24.85,95.0,84.34,61.74
2018,7,6,9,30,0.0,87.0,2.2,25.7,87.0,77.3,55.86
2018,7,6,9,45,153.0,151.5,2.2,26.5,281.0,209.7,158.94
2018,7,6,10,0,306.0,216.0,2.2,27.3,475.0,362.04,273.48
2018,7,6,10,15,478.5,215.0,2.25,28.4,635.5,487.81,365.17
2018,7,6,10,30,651.0,214.0,2.3,29.5,796.0,629.88,465.05
2018,7,6,10,45,769.0,165.0,2.35,30.55,868.0,704.02,515.97
2018,7,6,11,0,887.0,116.0,2.4,31.6,940.0,781.59,566.96
2018,7,6,11,15,895.5,114.0,2.55,32.3,956.5,822.26,592.08
2018,7,6,11,30,904.0,112.0,2.7,33.0,973.0,860.79,615.85
2018,7,6,11,45,910.0,109.0,2.85,33.7,981.0,893.92,635.95
2018,7,6,12,0,916.0,106.0,3.0,34.4,989.0,924.37,654.23
2018,7,6,12,15,917.0,106.0,3.15,34.6,989.0,950.19,670.87
2018,7,6,12,30,918.0,106.0,3.3,34.8,989.0,972.84,685.57
2018,7,6,12,45,897.0,116.5,3.45,35.0,973.5,981.24,691.33
2018,7,6,13,0,876.0,127.0,3.6,35.2,958.0,985.78,694.83
2018,7,6,13,15,895.5,113.5,3.75,35.2,951.0,1002.98,707.04
2018,7,6,13,30,915.0,100.0,3.9,35.2,944.0,1016.38,716.84
2018,7,6,13,45,731.5,191.0,4.05,35.2,855.5,941.92,670.67
2018,7,6,14,0,548.0,282.0,4.2,35.2,767.0,858.11,615.31
2018,7,6,14,15,515.5,293.0,4.3,35.0,737.5,837.02,602.66
2018,7,6,14,30,483.0,304.0,4.4,34.8,708.0,814.02,588.24
2018,7,6,14,45,527.0,274.0,4.5,34.6,698.0,820.92,596.17
2018,7,6,15,0,571.0,244.0,4.6,34.4,688.0,823.55,601.15
2018,7,6,15,15,613.5,210.5,4.6,34.4,665.0,822.89,603.07
2018,7,6,15,30,656.0,177.0,4.6,34.4,642.0,811.95,597.5
2018,7,6,15,45,704.0,145.0,4.6,33.55,615.5,801.3,593.83
2018,7,6,16,0,752.0,113.0,4.6,32.7,589.0,780.54,583.2
2018,7,6,16,15,730.0,108.0,4.6,32.05,540.5,731.51,552.19
2018,7,6,16,30,708.0,103.0,4.6,31.4,492.0,684.46,522.08
2018,7,6,16,45,706.0,93.5,4.55,30.75,450.5,643.17,495.36
2018,7,6,17,0,704.0,84.0,4.5,30.1,409.0,597.74,464.21
2018,7,6,17,15,649.5,82.0,4.4,29.25,354.0,529.96,414.57
2018,7,6,17,30,595.0,80.0,4.3,28.4,299.0,463.35,364.33
2018,7,6,17,45,560.0,72.0,4.15,27.55,253.5,404.31,318.36
2018,7,6,18,0,525.0,64.0,4.0,26.7,208.0,347.67,272.53
2018,7,6,18,15,497.5,54.0,3.95,25.9,168.0,294.82,227.99
2018,7,6,18,30,470.0,44.0,3.9,25.1,128.0,244.26,183.65
2018,7,6,18,45,393.0,35.5,3.85,24.35,91.0,181.92,129.71
2018,7,6,19,0,316.0,27.0,3.8,23.6,54.0,128.16,76.34
2018,7,6,19,15,182.5,16.5,3.75,23.2,30.0,53.15,0.0
2018,7,6,19,30,49.0,6.0,3.7,22.8,6.0,13.0,0.0
2018,7,6,19,45,24.5,3.0,3.7,22.4,3.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.6,21.7,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.5,21.4,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.45,21.15,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.4,20.9,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.35,20.7,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.2,20.3,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.1,20.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.05,19.95,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.95,19.6,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,19.25,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.6,18.95,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.5,18.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.5,18.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.45,17.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,7,4,45,51.0,5.0,2.25,16.1,6.0,0.0,0.0
2018,7,7,5,0,102.0,10.0,2.5,16.3,12.0,9.1,0.0
2018,7,7,5,15,246.0,20.5,2.55,16.85,42.0,16.91,0.0
2018,7,7,5,30,390.0,31.0,2.6,17.4,72.0,25.18,15.14
2018,7,7,5,45,476.5,37.5,2.65,17.95,114.0,29.52,19.86
2018,7,7,6,0,563.0,44.0,2.7,18.5,156.0,33.83,23.96
2018,7,7,6,15,619.0,49.0,2.7,19.35,204.0,40.07,29.55
2018,7,7,6,30,675.0,54.0,2.7,20.2,252.0,43.19,32.25
2018,7,7,6,45,714.0,58.0,2.7,21.05,303.0,45.34,33.98
2018,7,7,7,0,753.0,62.0,2.7,21.9,354.0,47.42,35.59
2018,7,7,7,15,780.0,65.0,2.75,22.85,404.5,48.6,36.34
2018,7,7,7,30,807.0,68.0,2.8,23.8,455.0,57.84,43.94
2018,7,7,7,45,828.0,71.0,2.85,24.75,505.0,106.86,55.32
2018,7,7,8,0,849.0,74.0,2.9,25.7,555.0,163.27,89.35
2018,7,7,8,15,865.0,75.5,3.0,26.45,602.0,219.86,132.76
2018,7,7,8,30,881.0,77.0,3.1,27.2,649.0,277.83,181.14
2018,7,7,8,45,893.0,79.0,3.2,27.95,692.5,336.14,230.92
2018,7,7,9,0,905.0,81.0,3.3,28.7,736.0,394.92,280.51
2018,7,7,9,15,914.5,83.0,3.4,29.35,775.5,452.88,328.39
2018,7,7,9,30,924.0,85.0,3.5,30.0,815.0,510.53,374.51
2018,7,7,9,45,931.0,86.5,3.6,30.65,848.5,565.9,417.46
2018,7,7,10,0,938.0,88.0,3.7,31.3,882.0,620.19,458.19
2018,7,7,10,15,943.0,89.0,3.8,31.7,909.5,671.48,496.03
2018,7,7,10,30,948.0,90.0,3.9,32.1,937.0,721.03,531.61
2018,7,7,10,45,952.0,90.5,3.95,32.5,958.0,767.47,563.17
2018,7,7,11,0,956.0,91.0,4.0,32.9,979.0,811.65,591.52
2018,7,7,11,15,959.0,91.0,4.1,33.15,993.0,852.14,617.69
2018,7,7,11,30,962.0,91.0,4.2,33.4,1007.0,889.94,641.93
2018,7,7,11,45,963.0,91.0,4.3,33.6,1013.5,923.16,663.19
2018,7,7,12,0,964.0,91.0,4.4,33.8,1020.0,953.28,682.39
2018,7,7,12,15,957.5,95.5,4.45,33.95,1017.5,977.58,697.72
2018,7,7,12,30,951.0,100.0,4.5,34.1,1015.0,998.32,710.81
2018,7,7,12,45,941.5,105.5,4.55,34.2,1005.0,1013.54,720.59
2018,7,7,13,0,932.0,111.0,4.6,34.3,995.0,1025.05,728.12
2018,7,7,13,15,930.0,110.0,4.65,34.3,980.0,1033.79,734.3
2018,7,7,13,30,928.0,109.0,4.7,34.3,965.0,1038.81,738.25
2018,7,7,13,45,813.5,164.0,4.8,34.25,901.0,996.76,712.57
2018,7,7,14,0,699.0,219.0,4.9,34.2,837.0,948.62,683.17
2018,7,7,14,15,584.5,257.5,4.95,34.0,763.0,873.13,633.63
2018,7,7,14,30,470.0,296.0,5.0,33.8,689.0,793.43,579.18
2018,7,7,14,45,585.0,242.0,5.1,33.55,710.5,848.76,622.24
2018,7,7,15,0,700.0,188.0,5.2,33.3,732.0,893.64,656.03
2018,7,7,15,15,647.5,194.0,5.2,33.3,677.0,837.84,619.21
2018,7,7,15,30,595.0,200.0,5.2,33.3,622.0,781.39,581.29
2018,7,7,15,45,713.5,145.5,5.35,32.45,619.5,810.73,606.9
2018,7,7,16,0,832.0,91.0,5.5,31.6,617.0,816.45,615.24
2018,7,7,16,15,811.0,87.5,5.5,30.9,567.5,774.36,589.01
2018,7,7,16,30,790.0,84.0,5.5,30.2,518.0,723.89,556.45
2018,7,7,16,45,783.5,77.5,5.5,29.45,473.5,679.65,527.85
2018,7,7,17,0,777.0,71.0,5.5,28.7,429.0,633.58,497.17
2018,7,7,17,15,743.0,68.0,5.4,27.8,377.5,572.35,452.26
2018,7,7,17,30,709.0,65.0,5.3,26.9,326.0,512.35,406.68
2018,7,7,17,45,670.5,59.5,5.15,25.95,276.5,448.61,356.5
2018,7,7,18,0,632.0,54.0,5.0,25.0,227.0,387.37,306.36
2018,7,7,18,15,581.0,47.5,4.85,24.1,181.5,324.21,252.84
2018,7,7,18,30,530.0,41.0,4.7,23.2,136.0,264.11,200.21
2018,7,7,18,45,437.5,34.0,4.55,22.3,96.5,195.05,140.2
2018,7,7,19,0,345.0,27.0,4.4,21.4,57.0,135.99,81.35
2018,7,7,19,15,200.0,16.5,4.35,20.9,31.5,56.9,0.0
2018,7,7,19,30,55.0,6.0,4.3,20.4,6.0,13.95,0.0
2018,7,7,19,45,27.5,3.0,4.25,19.85,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.2,19.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.1,18.7,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.05,18.45,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.0,18.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.85,17.25,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.8,16.95,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.75,16.65,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.7,16.35,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,16.05,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,8,4,45,50.0,4.5,3.6,14.1,5.5,0.0,0.0
2018,7,8,5,0,100.0,9.0,3.7,14.3,11.0,8.19,0.0
2018,7,8,5,15,249.5,20.0,3.7,14.9,41.5,16.5,0.0
2018,7,8,5,30,399.0,31.0,3.7,15.5,72.0,25.26,15.25
2018,7,8,5,45,485.0,37.0,3.75,16.1,114.0,29.17,19.69
2018,7,8,6,0,571.0,43.0,3.8,16.7,156.0,36.08,26.11
2018,7,8,6,15,626.0,48.5,3.75,17.65,204.5,39.71,29.44
2018,7,8,6,30,681.0,54.0,3.7,18.6,253.0,43.27,32.54
2018,7,8,6,45,718.5,58.0,3.7,19.5,303.5,45.41,34.27
2018,7,8,7,0,756.0,62.0,3.7,20.4,354.0,47.49,35.87
2018,7,8,7,15,782.0,65.0,3.75,21.2,404.0,48.66,36.65
2018,7,8,7,30,808.0,68.0,3.8,22.0,454.0,57.86,44.29
2018,7,8,7,45,827.0,71.0,3.85,22.75,503.5,105.96,55.41
2018,7,8,8,0,846.0,74.0,3.9,23.5,553.0,162.1,89.51
2018,7,8,8,15,861.0,77.0,3.95,24.3,600.0,219.51,133.98
2018,7,8,8,30,876.0,80.0,4.0,25.1,647.0,278.23,183.45
2018,7,8,8,45,887.5,82.0,4.05,25.9,690.5,336.19,233.47
2018,7,8,9,0,899.0,84.0,4.1,26.7,734.0,394.56,283.27
2018,7,8,9,15,905.5,87.0,4.2,27.35,772.0,451.85,331.29
2018,7,8,9,30,912.0,90.0,4.3,28.0,810.0,508.53,377.33
2018,7,8,9,45,915.0,94.5,4.35,28.6,843.0,563.78,420.76
2018,7,8,10,0,918.0,99.0,4.4,29.2,876.0,617.63,461.67
2018,7,8,10,15,924.0,100.0,4.5,29.6,903.5,668.74,499.91
2018,7,8,10,30,930.0,101.0,4.6,30.0,931.0,718.24,536.02
2018,7,8,10,45,934.0,102.0,4.65,30.45,952.0,764.5,568.28
2018,7,8,11,0,938.0,103.0,4.7,30.9,973.0,808.56,596.99
2018,7,8,11,15,940.5,103.5,4.8,31.1,987.0,848.6,623.61
2018,7,8,11,30,943.0,104.0,4.9,31.3,1001.0,885.98,648.33
2018,7,8,11,45,944.5,104.0,4.95,31.5,1008.0,919.24,669.88
2018,7,8,12,0,946.0,104.0,5.0,31.7,1015.0,949.49,689.4
2018,7,8,12,15,946.0,104.0,5.1,31.75,1014.0,975.24,706.73
2018,7,8,12,30,946.0,104.0,5.2,31.8,1013.0,997.66,721.95
2018,7,8,12,45,944.0,104.0,5.3,31.85,1005.0,1014.73,733.77
2018,7,8,13,0,942.0,104.0,5.4,31.9,997.0,1028.18,743.35
2018,7,8,13,15,939.0,103.5,5.4,31.8,981.5,1036.47,749.42
2018,7,8,13,30,936.0,103.0,5.4,31.7,966.0,1041.01,753.2
2018,7,8,13,45,932.0,101.5,5.45,31.65,943.5,1039.76,753.54
2018,7,8,14,0,928.0,100.0,5.5,31.6,921.0,1034.73,751.56
2018,7,8,14,15,922.0,99.0,5.55,31.35,892.0,1024.53,746.93
2018,7,8,14,30,916.0,98.0,5.6,31.1,863.0,1010.72,739.99
2018,7,8,14,45,908.0,96.5,5.6,30.9,828.5,990.92,728.64
2018,7,8,15,0,900.0,95.0,5.6,30.7,794.0,967.79,715.1
2018,7,8,15,15,889.5,93.5,5.6,30.7,754.0,939.15,697.24
2018,7,8,15,30,879.0,92.0,5.6,30.7,714.0,907.63,677.39
2018,7,8,15,45,866.0,88.5,5.6,29.95,669.0,868.97,654.51
2018,7,8,16,0,853.0,85.0,5.6,29.2,624.0,827.95,629.64
2018,7,8,16,15,836.5,82.0,5.55,28.7,576.5,782.58,600.37
2018,7,8,16,30,820.0,79.0,5.5,28.2,529.0,741.78,573.97
2018,7,8,16,45,798.5,76.0,5.5,27.65,479.5,689.45,538.88
2018,7,8,17,0,777.0,73.0,5.5,27.1,430.0,636.52,502.56
2018,7,8,17,15,748.0,69.0,5.4,26.3,379.5,577.29,458.74
2018,7,8,17,30,719.0,65.0,5.3,25.5,329.0,518.81,413.97
2018,7,8,17,45,678.0,60.0,5.25,24.7,279.0,453.74,362.43
2018,7,8,18,0,637.0,55.0,5.2,23.9,229.0,391.36,311.05
2018,7,8,18,15,576.0,49.0,5.05,23.0,182.0,324.21,254.11
2018,7,8,18,30,515.0,43.0,4.9,22.1,135.0,261.03,198.92
2018,7,8,18,45,421.0,35.0,4.8,21.2,95.0,191.07,138.04
2018,7,8,19,0,327.0,27.0,4.7,20.3,55.0,131.2,78.31
2018,7,8,19,15,188.5,16.5,4.7,19.75,30.5,54.58,0.0
2018,7,8,19,30,50.0,6.0,4.7,19.2,6.0,5.46,0.0
2018,7,8,19,45,25.0,3.0,4.7,18.65,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.65,17.8,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.55,17.2,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.45,16.7,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.0,15.75,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,9,4,45,46.5,5.0,3.45,13.9,5.5,0.0,0.0
2018,7,9,5,0,93.0,10.0,3.5,14.1,11.0,9.1,0.0
2018,7,9,5,15,239.0,20.5,3.55,14.7,40.5,17.03,0.0
2018,7,9,5,30,385.0,31.0,3.6,15.3,70.0,25.3,15.2
2018,7,9,5,45,473.5,37.5,3.6,15.95,112.0,29.63,20.08
2018,7,9,6,0,562.0,44.0,3.6,16.6,154.0,33.92,24.22
2018,7,9,6,15,617.5,49.0,3.55,17.5,202.0,40.17,29.86
2018,7,9,6,30,673.0,54.0,3.5,18.4,250.0,43.28,32.57
2018,7,9,6,45,711.0,58.5,3.5,19.3,300.5,45.81,34.66
2018,7,9,7,0,749.0,63.0,3.5,20.2,351.0,48.26,36.58
2018,7,9,7,15,776.5,66.5,3.4,21.05,402.0,49.78,37.64
2018,7,9,7,30,804.0,70.0,3.3,21.9,453.0,51.22,38.61
2018,7,9,7,45,823.5,73.0,3.2,22.8,502.5,106.35,56.1
2018,7,9,8,0,843.0,76.0,3.1,23.7,552.0,162.42,89.81
2018,7,9,8,15,857.5,78.5,3.05,24.65,598.5,219.25,133.49
2018,7,9,8,30,872.0,81.0,3.0,25.6,645.0,277.33,182.01
2018,7,9,8,45,883.5,83.0,2.9,26.55,688.0,335.12,231.27
2018,7,9,9,0,895.0,85.0,2.8,27.5,731.0,393.32,280.09
2018,7,9,9,15,902.5,88.5,2.85,28.4,770.0,451.27,327.58
2018,7,9,9,30,910.0,92.0,2.9,29.3,809.0,508.74,373.01
2018,7,9,9,45,914.5,94.0,2.9,30.2,841.0,562.67,414.1
2018,7,9,10,0,919.0,96.0,2.9,31.1,873.0,615.29,452.67
2018,7,9,10,15,924.0,98.0,2.95,31.95,900.5,666.71,489.21
2018,7,9,10,30,929.0,100.0,3.0,32.8,928.0,716.46,523.36
2018,7,9,10,45,932.0,101.5,3.0,33.7,949.0,762.44,553.15
2018,7,9,11,0,935.0,103.0,3.0,34.6,970.0,806.16,579.26
2018,7,9,11,15,937.5,103.5,3.1,35.05,984.0,846.15,604.17
2018,7,9,11,30,940.0,104.0,3.2,35.5,998.0,883.49,627.17
2018,7,9,11,45,940.5,105.0,3.25,36.0,1004.5,916.76,646.98
2018,7,9,12,0,941.0,106.0,3.3,36.5,1011.0,947.01,664.75
2018,7,9,12,15,940.5,106.0,3.45,36.65,1010.0,972.25,680.96
2018,7,9,12,30,940.0,106.0,3.6,36.8,1009.0,994.16,695.15
2018,7,9,12,45,939.0,105.0,3.75,37.0,1001.0,1011.18,706.21
2018,7,9,13,0,938.0,104.0,3.9,37.2,993.0,1024.61,715.13
2018,7,9,13,15,935.5,103.5,4.1,37.1,978.0,1033.39,722.48
2018,7,9,13,30,933.0,103.0,4.3,37.0,963.0,1038.45,727.61
2018,7,9,13,45,929.0,102.0,4.45,36.95,941.0,1037.74,728.79
2018,7,9,14,0,925.0,101.0,4.6,36.9,919.0,1033.28,727.73
2018,7,9,14,15,919.0,100.0,4.75,36.6,890.0,1023.14,723.91
2018,7,9,14,30,913.0,99.0,4.9,36.3,861.0,1009.39,718.07
2018,7,9,14,45,905.0,97.5,5.05,36.05,826.5,989.67,708.48
2018,7,9,15,0,897.0,96.0,5.2,35.8,792.0,966.61,696.65
2018,7,9,15,15,886.5,94.0,5.2,35.8,752.0,937.51,679.01
2018,7,9,15,30,876.0,92.0,5.2,35.8,712.0,905.51,659.43
2018,7,9,15,45,864.0,89.0,5.4,34.9,668.0,868.37,639.8
2018,7,9,16,0,852.0,86.0,5.6,34.0,624.0,828.85,617.95
2018,7,9,16,15,837.0,82.5,5.65,33.35,576.5,784.15,590.58
2018,7,9,16,30,822.0,79.0,5.7,32.7,529.0,743.92,565.82
2018,7,9,16,45,802.0,75.0,5.75,32.05,479.5,691.4,531.59
2018,7,9,17,0,782.0,71.0,5.8,31.4,430.0,638.15,495.96
2018,7,9,17,15,754.0,67.0,5.75,30.45,379.5,579.32,453.64
2018,7,9,17,30,726.0,63.0,5.7,29.5,329.0,521.15,410.08
2018,7,9,17,45,686.5,58.0,5.65,28.55,279.0,456.54,359.77
2018,7,9,18,0,647.0,53.0,5.6,27.6,229.0,394.48,309.43
2018,7,9,18,15,586.5,47.5,5.4,26.6,182.0,325.51,251.8
2018,7,9,18,30,526.0,42.0,5.2,25.6,135.0,264.43,198.86
2018,7,9,18,45,432.5,34.0,5.05,24.6,95.0,193.99,138.22
2018,7,9,19,0,339.0,26.0,4.9,23.6,55.0,133.43,77.84
2018,7,9,19,15,196.0,16.0,4.85,23.05,30.5,55.76,0.0
2018,7,9,19,30,53.0,6.0,4.8,22.5,6.0,5.46,0.0
2018,7,9,19,45,26.5,3.0,4.75,21.95,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.7,21.4,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.6,21.15,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.5,20.9,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.45,20.6,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.4,20.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.25,20.15,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.0,19.85,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,19.7,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.75,19.6,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.45,19.4,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.3,19.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.15,19.2,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,18.95,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,18.7,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.6,18.45,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,10,4,45,54.0,5.0,2.35,15.95,5.5,0.0,0.0
2018,7,10,5,0,108.0,10.0,2.7,16.2,11.0,9.1,0.0
2018,7,10,5,15,262.5,19.0,2.95,16.7,40.5,15.69,0.0
2018,7,10,5,30,417.0,28.0,3.2,17.2,70.0,22.68,12.82
2018,7,10,5,45,503.0,34.5,3.45,17.7,112.5,29.62,19.89
2018,7,10,6,0,589.0,41.0,3.7,18.2,155.0,34.42,24.47
2018,7,10,6,15,644.5,46.0,3.65,19.1,204.0,37.71,27.49
2018,7,10,6,30,700.0,51.0,3.6,20.0,253.0,40.95,30.31
2018,7,10,6,45,737.5,54.5,3.55,20.85,304.0,42.8,31.8
2018,7,10,7,0,775.0,58.0,3.5,21.7,355.0,44.62,33.19
2018,7,10,7,15,802.0,61.0,3.4,22.8,406.5,53.11,40.23
2018,7,10,7,30,829.0,64.0,3.3,23.9,458.0,55.26,41.73
2018,7,10,7,45,848.5,66.5,3.2,24.95,508.0,102.35,51.92
2018,7,10,8,0,868.0,69.0,3.1,26.0,558.0,159.44,85.65
2018,7,10,8,15,883.0,71.5,3.0,26.95,605.5,217.77,130.04
2018,7,10,8,30,898.0,74.0,2.9,27.9,653.0,277.41,179.41
2018,7,10,8,45,910.0,75.5,2.85,28.85,697.0,336.42,229.34
2018,7,10,9,0,922.0,77.0,2.8,29.8,741.0,395.88,278.88
2018,7,10,9,15,928.5,80.5,2.75,30.65,780.5,454.92,326.79
2018,7,10,9,30,935.0,84.0,2.7,31.5,820.0,513.34,372.4
2018,7,10,9,45,938.0,89.0,2.7,32.3,854.0,570.33,415.35
2018,7,10,10,0,941.0,94.0,2.7,33.1,888.0,625.88,455.59
2018,7,10,10,15,946.5,95.0,2.75,33.65,916.0,677.89,492.67
2018,7,10,10,30,952.0,96.0,2.8,34.2,944.0,728.19,527.46
2018,7,10,10,45,956.0,97.0,2.85,34.7,965.5,775.51,558.75
2018,7,10,11,0,960.0,98.0,2.9,35.2,987.0,820.56,586.63
2018,7,10,11,15,962.5,98.5,3.05,35.4,1001.5,861.54,612.89
2018,7,10,11,30,965.0,99.0,3.2,35.6,1016.0,899.78,637.28
2018,7,10,11,45,966.5,98.5,3.3,35.85,1022.5,933.35,658.16
2018,7,10,12,0,968.0,98.0,3.4,36.1,1029.0,963.82,677.03
2018,7,10,12,15,967.0,99.0,3.6,36.05,1028.5,990.19,694.84
2018,7,10,12,30,966.0,100.0,3.8,36.0,1028.0,1013.14,710.58
2018,7,10,12,45,963.0,101.0,3.95,35.95,1019.5,1030.62,722.67
2018,7,10,13,0,960.0,102.0,4.1,35.9,1011.0,1044.42,732.59
2018,7,10,13,15,957.5,101.5,4.25,35.7,995.5,1053.45,740.12
2018,7,10,13,30,955.0,101.0,4.4,35.5,980.0,1058.66,745.39
2018,7,10,13,45,950.5,99.5,4.55,35.25,957.0,1057.01,746.61
2018,7,10,14,0,946.0,98.0,4.7,35.0,934.0,1051.49,745.53
2018,7,10,14,15,940.5,97.0,4.85,34.6,905.0,1041.73,742.45
2018,7,10,14,30,935.0,96.0,5.0,34.2,876.0,1028.27,737.4
2018,7,10,14,45,927.5,94.0,5.1,33.8,841.0,1008.17,727.63
2018,7,10,15,0,920.0,92.0,5.2,33.4,806.0,984.63,715.56
2018,7,10,15,15,909.5,90.5,5.2,33.4,765.5,955.58,697.88
2018,7,10,15,30,899.0,89.0,5.2,33.4,725.0,923.57,678.18
2018,7,10,15,45,886.5,87.0,5.4,32.2,680.5,886.47,659.38
2018,7,10,16,0,874.0,85.0,5.6,31.0,636.0,846.95,638.27
2018,7,10,16,15,858.5,81.5,5.65,30.2,587.5,801.07,610.25
2018,7,10,16,30,843.0,78.0,5.7,29.4,539.0,753.47,580.37
2018,7,10,16,45,821.5,74.5,5.7,28.6,488.5,705.72,549.44
2018,7,10,17,0,800.0,71.0,5.7,27.8,438.0,651.16,512.65
2018,7,10,17,15,770.5,67.5,5.65,26.75,386.5,591.1,469.19
2018,7,10,17,30,741.0,64.0,5.6,25.7,335.0,531.78,424.35
2018,7,10,17,45,700.0,59.0,5.55,24.65,284.0,465.52,372.23
2018,7,10,18,0,659.0,54.0,5.5,23.6,233.0,401.93,320.07
2018,7,10,18,15,597.5,48.5,5.35,22.65,185.5,333.83,262.17
2018,7,10,18,30,536.0,43.0,5.2,21.7,138.0,269.75,205.97
2018,7,10,18,45,437.5,35.5,5.1,20.7,97.0,197.53,142.96
2018,7,10,19,0,339.0,28.0,5.0,19.7,56.0,135.28,79.61
2018,7,10,19,15,195.0,16.5,4.95,19.15,30.5,56.09,0.0
2018,7,10,19,30,51.0,5.0,4.9,18.6,5.0,4.55,0.0
2018,7,10,19,45,25.5,2.5,4.85,18.05,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.8,17.5,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.7,17.2,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.6,16.9,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.55,16.6,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,11,4,45,47.0,4.5,2.45,13.65,5.0,0.0,0.0
2018,7,11,5,0,94.0,9.0,2.6,13.9,10.0,8.19,0.0
2018,7,11,5,15,242.5,19.0,2.7,14.55,39.0,15.74,0.0
2018,7,11,5,30,391.0,29.0,2.8,15.2,68.0,23.61,13.6
2018,7,11,5,45,480.5,35.5,2.85,15.8,110.0,28.02,18.67
2018,7,11,6,0,570.0,42.0,2.9,16.4,152.0,35.33,25.46
2018,7,11,6,15,626.5,47.5,2.85,17.1,200.5,38.99,28.87
2018,7,11,6,30,683.0,53.0,2.8,17.8,249.0,42.58,32.05
2018,7,11,6,45,722.0,56.5,2.7,18.5,300.0,44.35,33.51
2018,7,11,7,0,761.0,60.0,2.6,19.2,351.0,46.1,34.86
2018,7,11,7,15,788.5,63.0,2.55,20.05,402.0,47.35,35.71
2018,7,11,7,30,816.0,66.0,2.5,20.9,453.0,56.56,43.4
2018,7,11,7,45,836.5,69.5,2.45,21.75,503.5,102.97,53.78
2018,7,11,8,0,857.0,73.0,2.4,22.6,554.0,160.31,87.99
2018,7,11,8,15,872.5,75.0,2.35,23.45,601.5,217.81,132.1
2018,7,11,8,30,888.0,77.0,2.3,24.3,649.0,276.66,181.33
2018,7,11,8,45,900.0,79.0,2.25,25.15,693.0,335.59,231.69
2018,7,11,9,0,912.0,81.0,2.2,26.0,737.0,394.98,281.66
2018,7,11,9,15,918.0,84.5,2.25,26.9,775.5,453.35,329.59
2018,7,11,9,30,924.0,88.0,2.3,27.8,814.0,511.05,375.27
2018,7,11,9,45,926.5,92.5,2.3,28.65,847.0,566.87,417.71
2018,7,11,10,0,929.0,97.0,2.3,29.5,880.0,621.2,457.39
2018,7,11,10,15,934.5,98.0,2.35,30.3,908.0,672.71,494.0
2018,7,11,10,30,940.0,99.0,2.4,31.1,936.0,722.55,528.23
2018,7,11,10,45,944.0,99.5,2.45,31.85,957.0,768.98,558.74
2018,7,11,11,0,948.0,100.0,2.5,32.6,978.0,813.19,585.68
2018,7,11,11,15,951.0,100.5,2.6,33.2,992.5,854.18,610.87
2018,7,11,11,30,954.0,101.0,2.7,33.8,1007.0,892.51,634.11
