Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,11,45,955.0,101.0,2.85,34.35,1013.5,925.84,654.47
2018,7,11,12,0,956.0,101.0,3.0,34.9,1020.0,956.08,672.82
2018,7,11,12,15,956.0,101.5,3.15,35.2,1019.5,982.69,689.54
2018,7,11,12,30,956.0,102.0,3.3,35.5,1019.0,1005.93,704.19
2018,7,11,12,45,955.0,101.0,3.4,35.85,1011.0,1023.27,714.71
2018,7,11,13,0,954.0,100.0,3.5,36.2,1003.0,1036.95,723.06
2018,7,11,13,15,951.0,99.5,3.7,36.25,987.5,1045.44,729.9
2018,7,11,13,30,948.0,99.0,3.9,36.3,972.0,1050.11,734.49
2018,7,11,13,45,944.0,98.0,4.05,36.35,949.5,1049.46,735.52
2018,7,11,14,0,940.0,97.0,4.2,36.4,927.0,1044.99,734.28
2018,7,11,14,15,934.0,96.0,4.35,36.15,898.0,1034.77,730.42
2018,7,11,14,30,928.0,95.0,4.5,35.9,869.0,1020.88,724.3
2018,7,11,14,45,919.5,94.0,4.6,35.65,834.0,1001.01,714.09
2018,7,11,15,0,911.0,93.0,4.7,35.4,799.0,977.78,701.71
2018,7,11,15,15,901.0,90.5,4.7,35.4,758.5,948.28,684.01
2018,7,11,15,30,891.0,88.0,4.7,35.4,718.0,915.79,664.3
2018,7,11,15,45,877.0,86.0,4.95,34.35,673.0,877.57,644.93
2018,7,11,16,0,863.0,84.0,5.2,33.3,628.0,837.06,623.44
2018,7,11,16,15,844.5,81.5,5.2,32.45,579.5,790.26,595.07
2018,7,11,16,30,826.0,79.0,5.2,31.6,531.0,748.21,569.46
2018,7,11,16,45,802.5,76.0,5.25,30.75,480.5,694.1,534.69
2018,7,11,17,0,779.0,73.0,5.3,29.9,430.0,639.54,498.6
2018,7,11,17,15,747.5,69.5,5.2,28.8,379.0,579.09,455.13
2018,7,11,17,30,716.0,66.0,5.1,27.7,328.0,519.61,410.64
2018,7,11,17,45,671.5,61.5,5.0,26.6,277.5,453.18,358.95
2018,7,11,18,0,627.0,57.0,4.9,25.5,227.0,391.89,309.17
2018,7,11,18,15,562.0,51.0,4.7,24.5,179.5,321.5,250.28
2018,7,11,18,30,497.0,45.0,4.5,23.5,132.0,257.31,194.85
2018,7,11,18,45,396.5,36.5,4.3,22.5,92.0,185.41,133.04
2018,7,11,19,0,296.0,28.0,4.1,21.5,52.0,123.59,71.21
2018,7,11,19,15,168.0,16.5,4.05,20.95,28.5,50.45,0.0
2018,7,11,19,30,40.0,5.0,4.0,20.4,5.0,4.55,0.0
2018,7,11,19,45,20.0,2.5,3.9,19.85,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,19.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.75,19.05,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.7,18.8,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.6,18.55,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.45,18.15,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,17.85,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.2,17.55,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.05,17.3,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.95,17.05,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.85,16.8,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,16.3,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,12,4,45,23.0,4.0,2.35,15.25,4.0,0.0,0.0
2018,7,12,5,0,46.0,8.0,2.5,15.4,8.0,7.28,0.0
2018,7,12,5,15,151.5,20.5,2.6,16.0,33.0,16.23,0.0
2018,7,12,5,30,257.0,33.0,2.7,16.6,58.0,25.85,15.18
2018,7,12,5,45,345.5,43.0,2.75,17.2,97.0,34.43,24.03
2018,7,12,6,0,434.0,53.0,2.8,17.8,136.0,41.39,30.57
2018,7,12,6,15,495.0,60.5,2.85,18.5,181.5,45.86,34.7
2018,7,12,6,30,556.0,68.0,2.9,19.2,227.0,50.18,38.5
2018,7,12,6,45,598.5,74.0,2.9,19.95,275.5,53.06,40.89
2018,7,12,7,0,641.0,80.0,2.9,20.7,324.0,55.81,43.06
2018,7,12,7,15,672.0,85.5,2.9,21.5,373.5,57.96,44.64
2018,7,12,7,30,703.0,91.0,2.9,22.3,423.0,59.96,46.05
2018,7,12,7,45,726.0,95.5,2.95,23.1,471.5,107.23,60.47
2018,7,12,8,0,749.0,100.0,3.0,23.9,520.0,159.66,91.65
2018,7,12,8,15,766.5,103.5,3.0,24.75,565.5,213.01,132.18
2018,7,12,8,30,784.0,107.0,3.0,25.6,611.0,268.15,177.82
2018,7,12,8,45,797.0,110.5,3.05,26.45,653.0,323.52,224.79
2018,7,12,9,0,810.0,114.0,3.1,27.3,695.0,379.68,271.88
2018,7,12,9,15,807.0,123.0,3.2,27.95,729.0,434.31,317.12
2018,7,12,9,30,804.0,132.0,3.3,28.6,763.0,487.6,359.85
2018,7,12,9,45,684.5,199.5,3.35,29.25,753.0,524.62,388.71
2018,7,12,10,0,565.0,267.0,3.4,29.9,743.0,552.08,408.54
2018,7,12,10,15,595.5,263.0,3.45,30.3,779.5,600.09,443.63
2018,7,12,10,30,626.0,259.0,3.5,30.7,816.0,650.49,479.59
2018,7,12,10,45,601.0,279.5,3.5,31.1,824.5,683.06,501.45
2018,7,12,11,0,576.0,300.0,3.5,31.5,833.0,712.16,520.44
2018,7,12,11,15,650.0,267.0,3.55,31.85,877.0,770.99,561.61
2018,7,12,11,30,724.0,234.0,3.6,32.2,921.0,831.88,603.39
2018,7,12,11,45,765.5,204.5,3.6,32.5,935.5,863.78,624.15
2018,7,12,12,0,807.0,175.0,3.6,32.8,950.0,900.07,646.83
2018,7,12,12,15,826.0,161.0,3.65,33.15,953.5,928.45,664.33
2018,7,12,12,30,845.0,147.0,3.7,33.5,957.0,943.84,673.47
2018,7,12,12,45,843.0,146.0,3.75,33.85,948.5,958.93,682.57
2018,7,12,13,0,841.0,145.0,3.8,34.2,940.0,970.77,689.63
2018,7,12,13,15,838.5,142.5,3.9,34.2,924.5,977.33,694.73
2018,7,12,13,30,836.0,140.0,4.0,34.2,909.0,980.45,697.77
2018,7,12,13,45,823.5,144.0,4.1,34.25,886.5,976.57,696.29
2018,7,12,14,0,811.0,148.0,4.2,34.3,864.0,981.33,700.53
2018,7,12,14,15,813.0,139.5,4.25,33.85,837.0,972.19,697.01
2018,7,12,14,30,815.0,131.0,4.3,33.4,810.0,959.41,691.3
2018,7,12,14,45,806.5,128.0,4.35,32.95,776.5,938.97,680.6
2018,7,12,15,0,798.0,125.0,4.4,32.5,743.0,915.47,667.89
2018,7,12,15,15,786.0,122.5,4.4,32.5,704.5,886.36,649.94
2018,7,12,15,30,774.0,120.0,4.4,32.5,666.0,854.68,630.22
2018,7,12,15,45,759.0,116.5,4.55,31.3,623.5,816.88,609.72
2018,7,12,16,0,744.0,113.0,4.7,30.1,581.0,777.12,587.51
2018,7,12,16,15,725.0,108.5,4.75,29.25,535.5,731.28,559.18
2018,7,12,16,30,706.0,104.0,4.8,28.4,490.0,687.39,531.57
2018,7,12,16,45,680.5,99.5,4.85,27.55,442.5,634.74,496.76
2018,7,12,17,0,655.0,95.0,4.9,26.7,395.0,582.12,459.64
2018,7,12,17,15,621.0,89.5,4.9,25.85,346.5,523.2,416.19
2018,7,12,17,30,587.0,84.0,4.9,25.0,298.0,465.8,372.36
2018,7,12,17,45,530.5,77.5,4.85,24.15,248.5,396.79,317.69
2018,7,12,18,0,474.0,71.0,4.8,23.3,199.0,332.34,264.9
2018,7,12,18,15,414.0,61.0,4.65,22.75,156.0,267.64,210.15
2018,7,12,18,30,354.0,51.0,4.5,22.2,113.0,208.87,159.25
2018,7,12,18,45,264.0,40.0,4.35,21.6,78.0,144.0,103.68
2018,7,12,19,0,174.0,29.0,4.2,21.0,43.0,91.11,51.65
2018,7,12,19,15,95.5,16.5,4.05,20.8,23.5,35.18,0.0
2018,7,12,19,30,17.0,4.0,3.9,20.6,4.0,3.64,0.0
2018,7,12,19,45,8.5,2.0,3.8,20.35,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,20.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,20.05,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.5,19.95,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.4,19.9,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.35,19.85,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,19.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.2,19.75,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.1,19.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.05,19.6,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.95,19.4,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,19.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,19.15,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.95,18.7,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.15,18.3,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,18.1,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.15,17.25,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,13,4,45,2.5,1.0,3.2,17.4,1.0,0.0,0.0
2018,7,13,5,0,5.0,2.0,3.2,17.5,2.0,1.82,0.0
2018,7,13,5,15,2.5,5.0,3.2,17.85,5.0,4.47,0.0
2018,7,13,5,30,0.0,8.0,3.2,18.2,8.0,7.02,0.0
2018,7,13,5,45,0.0,13.0,3.25,18.55,13.0,11.42,4.14
2018,7,13,6,0,0.0,18.0,3.3,18.9,18.0,15.82,8.16
2018,7,13,6,15,0.0,21.5,3.25,19.3,21.5,18.91,10.97
2018,7,13,6,30,0.0,25.0,3.2,19.7,25.0,22.0,13.73
2018,7,13,6,45,16.5,56.5,3.2,20.1,62.5,49.59,37.85
2018,7,13,7,0,33.0,88.0,3.2,20.5,100.0,74.44,59.25
2018,7,13,7,15,77.0,135.5,3.2,21.15,170.0,109.05,88.55
2018,7,13,7,30,121.0,183.0,3.2,21.8,240.0,133.69,108.83
2018,7,13,7,45,153.5,187.5,3.2,22.4,268.0,148.54,110.77
2018,7,13,8,0,186.0,192.0,3.2,23.0,296.0,169.08,123.08
2018,7,13,8,15,353.0,190.0,3.25,23.65,408.5,198.41,138.45
2018,7,13,8,30,520.0,188.0,3.3,24.3,521.0,262.27,183.47
2018,7,13,8,45,573.0,184.5,3.35,25.0,575.5,309.6,221.48
2018,7,13,9,0,626.0,181.0,3.4,25.7,630.0,362.84,264.4
2018,7,13,9,15,481.0,237.5,3.45,26.45,593.5,387.79,287.82
2018,7,13,9,30,336.0,294.0,3.5,27.2,557.0,398.51,297.92
2018,7,13,9,45,488.0,256.5,3.55,27.9,657.0,468.9,350.67
2018,7,13,10,0,640.0,219.0,3.6,28.6,757.0,554.83,414.28
2018,7,13,10,15,703.5,196.0,3.65,29.25,805.5,611.36,455.69
2018,7,13,10,30,767.0,173.0,3.7,29.9,854.0,671.43,498.93
2018,7,13,10,45,799.0,159.5,3.8,30.55,884.0,720.03,533.13
2018,7,13,11,0,831.0,146.0,3.9,31.2,914.0,764.28,563.45
2018,7,13,11,15,835.5,146.5,3.95,31.65,928.5,802.51,587.92
2018,7,13,11,30,840.0,147.0,4.0,32.1,943.0,838.57,610.72
2018,7,13,11,45,844.0,145.5,4.05,32.55,950.5,870.14,630.36
2018,7,13,12,0,848.0,144.0,4.1,33.0,958.0,899.17,648.24
2018,7,13,12,15,852.5,141.0,4.15,33.2,958.5,924.63,664.4
2018,7,13,12,30,857.0,138.0,4.2,33.4,959.0,947.24,678.73
2018,7,13,12,45,862.0,133.0,4.2,33.65,953.0,965.42,689.82
2018,7,13,13,0,867.0,128.0,4.2,33.9,947.0,980.35,698.9
2018,7,13,13,15,864.5,126.5,4.2,33.95,932.0,987.91,703.9
2018,7,13,13,30,862.0,125.0,4.2,34.0,917.0,991.97,706.82
2018,7,13,13,45,821.5,143.5,4.25,34.1,884.0,974.58,696.2
2018,7,13,14,0,781.0,162.0,4.3,34.2,851.0,966.63,691.89
2018,7,13,14,15,738.0,179.5,4.3,34.05,813.5,940.09,675.95
2018,7,13,14,30,695.0,197.0,4.3,33.9,776.0,919.22,663.82
2018,7,13,14,45,749.5,160.5,4.35,33.75,761.0,919.13,665.62
2018,7,13,15,0,804.0,124.0,4.4,33.6,746.0,920.67,668.49
2018,7,13,15,15,803.5,116.0,4.4,33.6,710.0,895.98,653.44
2018,7,13,15,30,803.0,108.0,4.4,33.6,674.0,868.05,636.37
2018,7,13,15,45,788.5,104.5,4.45,33.0,631.0,829.86,613.98
2018,7,13,16,0,774.0,101.0,4.5,32.4,588.0,789.61,589.84
2018,7,13,16,15,756.0,97.5,4.55,31.85,542.0,744.69,561.86
2018,7,13,16,30,738.0,94.0,4.6,31.3,496.0,698.47,532.4
2018,7,13,16,45,713.0,89.5,4.65,30.75,447.5,644.95,497.07
2018,7,13,17,0,688.0,85.0,4.7,30.2,399.0,593.64,461.69
2018,7,13,17,15,655.0,80.5,4.75,29.3,350.5,535.1,419.53
2018,7,13,17,30,622.0,76.0,4.8,28.4,302.0,477.93,376.78
2018,7,13,17,45,576.5,69.5,4.9,27.55,254.0,413.28,326.53
2018,7,13,18,0,531.0,63.0,5.0,26.7,206.0,352.06,277.01
2018,7,13,18,15,465.5,56.0,4.95,25.75,162.0,285.24,221.42
2018,7,13,18,30,400.0,49.0,4.9,24.8,118.0,224.76,169.66
2018,7,13,18,45,307.0,38.5,4.9,23.85,81.5,158.48,113.13
2018,7,13,19,0,214.0,28.0,4.9,22.9,45.0,100.57,55.62
2018,7,13,19,15,119.0,16.0,4.85,22.3,24.5,39.72,0.0
2018,7,13,19,30,24.0,4.0,4.8,21.7,4.0,0.0,0.0
2018,7,13,19,45,12.0,2.0,4.75,21.15,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,20.6,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.6,20.35,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.5,20.1,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.45,19.85,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.4,19.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.35,19.45,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,19.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,19.15,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,18.85,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,18.7,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,18.6,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,18.4,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,18.3,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.85,18.2,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.8,18.1,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,17.9,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.75,17.75,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.7,17.45,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.7,17.15,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.75,16.9,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,16.65,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,16.15,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,16.1,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,14,4,45,22.5,3.5,3.95,16.25,3.5,0.0,0.0
2018,7,14,5,0,45.0,7.0,4.0,16.3,7.0,6.37,0.0
2018,7,14,5,15,151.0,19.0,4.05,16.75,31.0,15.06,0.0
2018,7,14,5,30,257.0,31.0,4.1,17.2,55.0,25.49,14.48
2018,7,14,5,45,348.0,40.5,4.2,17.65,93.5,32.33,22.1
2018,7,14,6,0,439.0,50.0,4.3,18.1,132.0,38.95,28.35
2018,7,14,6,15,501.5,57.0,4.3,18.7,177.5,43.12,32.24
2018,7,14,6,30,564.0,64.0,4.3,19.3,223.0,47.16,35.83
2018,7,14,6,45,607.5,69.5,4.3,19.9,271.5,49.8,38.05
2018,7,14,7,0,651.0,75.0,4.3,20.5,320.0,52.33,40.08
2018,7,14,7,15,682.5,79.0,4.3,21.25,369.0,53.58,40.92
2018,7,14,7,30,714.0,83.0,4.3,22.0,418.0,60.33,46.44
2018,7,14,7,45,738.0,86.5,4.3,22.75,466.5,99.69,54.67
2018,7,14,8,0,762.0,90.0,4.3,23.5,515.0,152.2,85.56
2018,7,14,8,15,781.0,93.0,4.3,24.2,561.5,206.22,126.78
2018,7,14,8,30,800.0,96.0,4.3,24.9,608.0,262.18,173.56
2018,7,14,8,45,814.0,99.0,4.35,25.6,651.0,318.36,221.9
2018,7,14,9,0,828.0,102.0,4.4,26.3,694.0,380.32,274.23
2018,7,14,9,15,839.5,103.5,4.45,26.9,732.5,435.0,320.14
2018,7,14,9,30,851.0,105.0,4.5,27.5,771.0,489.69,364.74
2018,7,14,9,45,859.5,107.0,4.6,28.1,804.5,542.99,407.04
2018,7,14,10,0,868.0,109.0,4.7,28.7,838.0,595.51,447.47
2018,7,14,10,15,874.5,109.5,4.75,29.2,865.0,644.52,484.25
2018,7,14,10,30,881.0,110.0,4.8,29.7,892.0,692.07,518.97
2018,7,14,10,45,885.5,111.0,4.9,30.2,913.0,736.97,551.14
2018,7,14,11,0,890.0,112.0,5.0,30.7,934.0,779.85,579.56
2018,7,14,11,15,880.0,122.0,5.1,30.85,945.0,816.93,604.59
2018,7,14,11,30,870.0,132.0,5.2,31.0,956.0,850.69,627.29
2018,7,14,11,45,877.0,128.0,5.3,31.2,963.5,883.45,649.13
2018,7,14,12,0,884.0,124.0,5.4,31.4,971.0,913.66,669.21
2018,7,14,12,15,837.0,154.0,5.55,31.35,956.0,922.35,675.86
2018,7,14,12,30,790.0,184.0,5.7,31.3,941.0,938.81,687.96
2018,7,14,12,45,710.5,230.0,5.8,31.2,906.5,932.73,684.79
2018,7,14,13,0,631.0,276.0,5.9,31.1,872.0,914.48,672.17
2018,7,14,13,15,729.0,213.5,5.95,30.9,891.5,960.52,706.03
2018,7,14,13,30,827.0,151.0,6.0,30.7,911.0,995.23,730.54
2018,7,14,13,45,854.5,130.5,6.05,30.45,899.0,995.09,731.96
2018,7,14,14,0,882.0,110.0,6.1,30.2,887.0,1002.54,738.81
2018,7,14,14,15,853.0,120.5,6.1,29.9,852.0,982.11,726.78
2018,7,14,14,30,824.0,131.0,6.1,29.6,817.0,969.42,720.18
2018,7,14,14,45,833.0,119.5,6.1,29.25,788.0,946.51,706.74
2018,7,14,15,0,842.0,108.0,6.1,28.9,759.0,930.35,698.01
2018,7,14,15,15,836.0,103.0,6.1,28.9,721.0,903.41,680.8
2018,7,14,15,30,830.0,98.0,6.1,28.9,683.0,873.46,661.5
2018,7,14,15,45,815.5,95.5,6.05,27.7,639.5,836.01,639.7
2018,7,14,16,0,801.0,93.0,6.0,26.5,596.0,803.85,621.34
2018,7,14,16,15,783.0,89.5,5.95,25.8,549.5,757.98,591.4
2018,7,14,16,30,765.0,86.0,5.9,25.1,503.0,710.76,559.96
2018,7,14,16,45,741.0,82.5,5.85,24.4,454.5,658.05,523.73
2018,7,14,17,0,717.0,79.0,5.8,23.7,406.0,605.07,486.1
2018,7,14,17,15,684.5,75.0,5.7,23.1,357.0,546.05,441.05
2018,7,14,17,30,652.0,71.0,5.6,22.5,308.0,490.38,397.16
2018,7,14,17,45,608.0,65.5,5.5,21.9,259.5,426.23,345.09
2018,7,14,18,0,564.0,60.0,5.4,21.3,211.0,365.3,293.88
2018,7,14,18,15,499.0,53.0,5.3,20.8,166.0,296.96,235.15
2018,7,14,18,30,434.0,46.0,5.2,20.3,121.0,234.92,180.45
2018,7,14,18,45,337.5,36.5,5.1,19.8,83.5,166.67,120.71
2018,7,14,19,0,241.0,27.0,5.0,19.3,46.0,107.34,59.13
2018,7,14,19,15,134.5,15.5,5.0,19.0,25.0,42.57,0.0
2018,7,14,19,30,28.0,4.0,5.0,18.7,4.0,0.0,0.0
2018,7,14,19,45,14.0,2.0,5.0,18.35,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.0,17.75,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.05,17.25,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,16.9,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,16.8,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,16.65,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,16.35,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,16.05,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,15.8,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,15,4,45,21.5,3.0,3.9,14.8,3.0,0.0,0.0
2018,7,15,5,0,43.0,6.0,4.0,14.9,6.0,5.46,0.0
2018,7,15,5,15,170.5,18.0,4.1,15.4,31.5,15.01,0.0
2018,7,15,5,30,298.0,30.0,4.2,15.9,57.0,24.7,13.73
2018,7,15,5,45,393.5,38.0,4.3,16.35,96.5,30.27,20.43
2018,7,15,6,0,489.0,46.0,4.4,16.8,136.0,35.73,25.69
2018,7,15,6,15,552.0,52.5,4.4,17.45,183.5,39.69,29.39
2018,7,15,6,30,615.0,59.0,4.4,18.1,231.0,43.53,32.82
2018,7,15,6,45,659.5,63.0,4.4,18.7,281.0,49.54,38.02
2018,7,15,7,0,704.0,67.0,4.4,19.3,331.0,51.43,39.5
2018,7,15,7,15,735.5,70.5,4.35,19.9,382.0,52.79,40.47
2018,7,15,7,30,767.0,74.0,4.3,20.5,433.0,54.11,41.37
2018,7,15,7,45,791.0,77.0,4.3,21.15,483.0,94.86,49.85
2018,7,15,8,0,815.0,80.0,4.3,21.8,533.0,150.14,82.34
2018,7,15,8,15,833.5,82.5,4.3,22.45,581.0,213.78,131.46
2018,7,15,8,30,852.0,85.0,4.3,23.1,629.0,271.74,180.34
2018,7,15,8,45,866.5,87.0,4.3,23.8,673.5,329.63,230.6
2018,7,15,9,0,881.0,89.0,4.3,24.5,718.0,388.31,281.09
2018,7,15,9,15,888.5,93.0,4.35,25.15,757.5,446.29,330.05
2018,7,15,9,30,896.0,97.0,4.4,25.8,797.0,503.82,377.14
2018,7,15,9,45,900.0,101.5,4.45,26.45,830.5,559.26,421.1
2018,7,15,10,0,904.0,106.0,4.5,27.1,864.0,613.42,462.62
2018,7,15,10,15,911.5,107.0,4.55,27.55,893.0,665.3,501.64
2018,7,15,10,30,919.0,108.0,4.6,28.0,922.0,715.75,538.54
2018,7,15,10,45,924.5,108.0,4.7,28.5,944.0,762.24,571.69
2018,7,15,11,0,930.0,108.0,4.8,29.0,966.0,806.67,601.08
2018,7,15,11,15,934.0,109.0,4.9,29.25,981.5,848.55,629.09
2018,7,15,11,30,938.0,110.0,5.0,29.5,997.0,887.9,655.23
2018,7,15,11,45,941.0,109.5,5.15,29.75,1005.0,922.33,678.25
2018,7,15,12,0,944.0,109.0,5.3,30.0,1013.0,953.83,699.31
2018,7,15,12,15,944.0,109.0,5.4,30.0,1012.5,979.96,717.21
2018,7,15,12,30,944.0,109.0,5.5,30.0,1012.0,1002.76,732.98
2018,7,15,12,45,942.0,109.0,5.6,30.0,1004.0,1020.18,745.29
2018,7,15,13,0,940.0,109.0,5.7,30.0,996.0,1033.98,755.34
2018,7,15,13,15,938.0,108.5,5.75,29.8,981.5,1043.59,763.03
2018,7,15,13,30,936.0,108.0,5.8,29.6,967.0,1049.44,768.39
2018,7,15,13,45,932.5,106.5,5.9,29.4,945.0,1048.98,770.06
2018,7,15,14,0,929.0,105.0,6.0,29.2,923.0,1044.72,769.34
2018,7,15,14,15,923.5,103.5,6.0,28.85,894.0,1034.72,764.7
2018,7,15,14,30,918.0,102.0,6.0,28.5,865.0,1021.04,757.7
2018,7,15,14,45,910.5,100.0,6.0,28.15,830.0,1001.3,746.67
2018,7,15,15,0,903.0,98.0,6.0,27.8,795.0,978.17,733.36
2018,7,15,15,15,892.5,95.5,6.0,27.8,754.5,948.42,714.44
2018,7,15,15,30,882.0,93.0,6.0,27.8,714.0,915.73,693.45
2018,7,15,15,45,869.0,90.5,5.9,26.9,669.5,878.1,670.82
2018,7,15,16,0,856.0,88.0,5.8,26.0,625.0,838.1,646.21
2018,7,15,16,15,839.0,85.0,5.7,25.4,577.0,792.14,616.16
2018,7,15,16,30,822.0,82.0,5.6,24.8,529.0,750.97,589.17
2018,7,15,16,45,799.0,78.5,5.5,24.15,478.5,696.67,552.02
2018,7,15,17,0,776.0,75.0,5.4,23.5,428.0,641.86,513.71
2018,7,15,17,15,744.5,71.0,5.3,22.9,376.5,580.79,467.63
2018,7,15,17,30,713.0,67.0,5.2,22.3,325.0,520.68,420.68
2018,7,15,17,45,668.5,62.0,5.1,21.65,274.0,453.62,366.62
2018,7,15,18,0,624.0,57.0,5.0,21.0,223.0,391.87,314.82
2018,7,15,18,15,558.0,51.0,4.85,20.4,176.0,321.0,253.99
2018,7,15,18,30,492.0,45.0,4.7,19.8,129.0,256.42,196.92
2018,7,15,18,45,388.0,36.0,4.5,19.25,89.0,182.9,132.42
2018,7,15,19,0,284.0,27.0,4.3,18.7,49.0,118.71,64.06
2018,7,15,19,15,159.5,16.0,4.3,18.35,26.5,48.35,0.0
2018,7,15,19,30,35.0,5.0,4.3,18.0,4.0,0.0,0.0
2018,7,15,19,45,17.5,2.5,4.25,17.6,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.2,16.55,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.2,16.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,16,4,45,24.0,3.0,3.65,14.05,3.0,0.0,0.0
2018,7,16,5,0,48.0,6.0,3.7,14.2,6.0,5.46,0.0
2018,7,16,5,15,186.5,17.5,3.8,14.75,32.0,14.61,0.0
2018,7,16,5,30,325.0,29.0,3.9,15.3,58.0,23.89,12.9
2018,7,16,5,45,423.0,37.0,4.0,15.8,99.0,29.53,19.81
2018,7,16,6,0,521.0,45.0,4.1,16.3,140.0,35.05,25.14
2018,7,16,6,15,584.0,51.0,4.1,16.95,188.5,38.66,28.54
2018,7,16,6,30,647.0,57.0,4.1,17.6,237.0,46.12,35.18
2018,7,16,6,45,690.0,61.0,4.05,18.25,288.0,48.11,36.84
2018,7,16,7,0,733.0,65.0,4.0,18.9,339.0,50.08,38.4
2018,7,16,7,15,763.5,68.5,3.95,19.7,390.5,51.53,39.42
2018,7,16,7,30,794.0,72.0,3.9,20.5,442.0,52.93,40.35
2018,7,16,7,45,816.5,75.0,3.85,21.25,492.5,94.06,48.74
2018,7,16,8,0,839.0,78.0,3.8,22.0,543.0,158.16,87.77
2018,7,16,8,15,856.0,80.5,3.75,22.8,591.0,215.59,131.61
2018,7,16,8,30,873.0,83.0,3.7,23.6,639.0,274.56,181.14
2018,7,16,8,45,886.0,85.0,3.7,24.4,683.5,333.28,231.89
2018,7,16,9,0,899.0,87.0,3.7,25.2,728.0,392.6,282.63
2018,7,16,9,15,909.0,89.0,3.75,26.0,768.0,451.05,331.52
2018,7,16,9,30,919.0,91.0,3.8,26.8,808.0,509.25,378.61
2018,7,16,9,45,926.5,93.0,3.9,27.55,843.0,565.68,422.92
2018,7,16,10,0,934.0,95.0,4.0,28.3,878.0,621.1,464.96
2018,7,16,10,15,939.5,96.5,4.05,28.95,906.5,673.61,503.62
2018,7,16,10,30,945.0,98.0,4.1,29.6,935.0,724.44,539.9
2018,7,16,10,45,949.5,98.5,4.2,30.2,956.5,771.78,572.49
2018,7,16,11,0,954.0,99.0,4.3,30.8,978.0,816.92,601.51
2018,7,16,11,15,956.5,99.5,4.4,31.2,992.5,858.06,628.01
2018,7,16,11,30,959.0,100.0,4.5,31.6,1007.0,896.48,652.5
2018,7,16,11,45,960.5,100.0,4.6,32.0,1014.0,930.7,674.05
2018,7,16,12,0,962.0,100.0,4.7,32.4,1021.0,961.83,693.44
2018,7,16,12,15,960.0,102.0,4.8,32.55,1020.5,988.43,710.87
2018,7,16,12,30,958.0,104.0,4.9,32.7,1020.0,1011.58,726.14
2018,7,16,12,45,954.0,105.5,4.95,32.85,1011.5,1028.77,737.23
2018,7,16,13,0,950.0,107.0,5.0,33.0,1003.0,1042.27,746.06
2018,7,16,13,15,947.5,106.5,5.1,32.9,988.0,1051.49,753.47
2018,7,16,13,30,945.0,106.0,5.2,32.8,973.0,1056.91,758.59
2018,7,16,13,45,941.0,105.0,5.3,32.65,950.5,1056.49,760.23
2018,7,16,14,0,937.0,104.0,5.4,32.5,928.0,1052.25,759.54
2018,7,16,14,15,930.5,103.0,5.45,32.2,899.0,1041.74,754.96
2018,7,16,14,30,924.0,102.0,5.5,31.9,870.0,1027.57,748.08
2018,7,16,14,45,916.0,100.0,5.55,31.6,834.5,1007.27,737.2
2018,7,16,15,0,908.0,98.0,5.6,31.3,799.0,983.57,724.06
2018,7,16,15,15,897.5,96.5,5.6,31.3,758.5,954.84,706.28
2018,7,16,15,30,887.0,95.0,5.6,31.3,718.0,923.15,686.48
2018,7,16,15,45,873.5,92.0,5.6,30.35,673.0,884.38,664.3
2018,7,16,16,0,860.0,89.0,5.6,29.4,628.0,843.23,640.07
2018,7,16,16,15,842.5,86.0,5.55,28.65,579.5,796.72,610.79
2018,7,16,16,30,825.0,83.0,5.5,27.9,531.0,755.05,584.48
2018,7,16,16,45,802.5,79.5,5.45,27.2,480.5,700.95,548.36
2018,7,16,17,0,780.0,76.0,5.4,26.5,430.0,646.29,510.98
2018,7,16,17,15,748.5,72.0,5.25,25.7,378.0,584.98,465.56
2018,7,16,17,30,717.0,68.0,5.1,24.9,326.0,524.6,419.22
2018,7,16,17,45,672.5,62.5,4.95,24.1,275.0,456.7,365.28
2018,7,16,18,0,628.0,57.0,4.8,23.3,224.0,394.18,313.56
2018,7,16,18,15,560.5,50.5,4.65,22.5,176.0,321.79,252.33
2018,7,16,18,30,493.0,44.0,4.5,21.7,128.0,255.93,194.89
2018,7,16,18,45,387.5,36.0,4.3,20.9,88.5,182.89,131.32
2018,7,16,19,0,282.0,28.0,4.1,20.1,49.0,118.65,61.84
2018,7,16,19,15,151.0,15.5,4.05,19.6,26.0,46.11,0.0
2018,7,16,19,30,20.0,3.0,4.0,19.1,3.0,0.0,0.0
2018,7,16,19,45,10.0,1.5,3.95,18.65,1.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.9,18.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.85,17.9,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.75,17.3,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.7,16.85,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,16.15,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,17,4,45,24.0,3.0,2.8,14.4,3.0,0.0,0.0
2018,7,17,5,0,48.0,6.0,2.9,14.6,6.0,5.46,0.0
2018,7,17,5,15,186.5,17.5,3.05,15.2,31.5,15.92,0.0
2018,7,17,5,30,325.0,29.0,3.2,15.8,57.0,23.99,12.67
2018,7,17,5,45,423.0,37.0,3.35,16.35,98.0,29.61,19.79
2018,7,17,6,0,521.0,45.0,3.5,16.9,139.0,35.13,25.12
2018,7,17,6,15,583.5,50.5,3.5,17.6,187.0,38.32,28.16
2018,7,17,6,30,646.0,56.0,3.5,18.3,235.0,45.31,34.36
2018,7,17,6,45,688.5,60.5,3.55,19.0,286.0,47.75,36.41
2018,7,17,7,0,731.0,65.0,3.6,19.7,337.0,50.13,38.32
2018,7,17,7,15,762.5,68.5,3.55,20.5,389.0,51.58,39.33
2018,7,17,7,30,794.0,72.0,3.5,21.3,441.0,52.98,40.27
2018,7,17,7,45,816.5,75.5,3.5,22.1,492.0,93.7,48.57
2018,7,17,8,0,839.0,79.0,3.5,22.9,543.0,158.2,87.54
2018,7,17,8,15,856.0,81.5,3.55,23.75,591.0,215.7,131.14
2018,7,17,8,30,873.0,84.0,3.6,24.6,639.0,274.75,180.48
2018,7,17,8,45,886.0,86.0,3.6,25.5,683.5,333.55,230.97
2018,7,17,9,0,899.0,88.0,3.6,26.4,728.0,392.95,281.41
2018,7,17,9,15,906.0,92.0,3.65,27.15,767.5,451.88,330.48
2018,7,17,9,30,913.0,96.0,3.7,27.9,807.0,510.28,377.5
2018,7,17,9,45,917.0,100.5,3.7,28.65,841.5,566.77,421.35
2018,7,17,10,0,921.0,105.0,3.7,29.4,876.0,621.96,462.6
2018,7,17,10,15,927.5,106.0,3.75,30.0,904.5,674.19,500.83
2018,7,17,10,30,934.0,107.0,3.8,30.6,933.0,724.85,536.8
2018,7,17,10,45,939.0,107.5,3.85,31.25,955.0,772.23,569.14
2018,7,17,11,0,944.0,108.0,3.9,31.9,977.0,817.46,597.65
2018,7,17,11,15,947.0,109.0,3.95,32.35,992.0,859.22,623.97
2018,7,17,11,30,950.0,110.0,4.0,32.8,1007.0,898.34,648.29
2018,7,17,11,45,953.0,109.5,4.0,33.25,1015.0,933.28,669.43
2018,7,17,12,0,956.0,109.0,4.0,33.7,1023.0,965.25,688.49
2018,7,17,12,15,954.0,111.0,4.1,33.85,1022.5,991.84,705.44
2018,7,17,12,30,952.0,113.0,4.2,34.0,1022.0,1015.02,720.27
2018,7,17,12,45,947.0,115.0,4.25,34.2,1013.0,1031.78,730.65
2018,7,17,13,0,942.0,117.0,4.3,34.4,1004.0,1044.85,738.81
2018,7,17,13,15,939.0,116.0,4.35,34.45,988.5,1053.17,744.55
2018,7,17,13,30,936.0,115.0,4.4,34.5,973.0,1057.7,748.04
2018,7,17,13,45,931.5,113.5,4.5,34.6,950.0,1056.4,748.13
2018,7,17,14,0,927.0,112.0,4.6,34.7,927.0,1051.28,745.94
2018,7,17,14,15,921.0,111.0,4.65,34.55,898.0,1041.44,741.36
2018,7,17,14,30,915.0,110.0,4.7,34.4,869.0,1027.95,734.55
2018,7,17,14,45,906.5,108.0,4.75,34.25,833.5,1007.39,723.26
2018,7,17,15,0,898.0,106.0,4.8,34.1,798.0,983.46,709.93
2018,7,17,15,15,887.0,103.5,4.8,34.1,757.0,953.44,691.82
2018,7,17,15,30,876.0,101.0,4.8,34.1,716.0,920.49,671.74
2018,7,17,15,45,863.0,98.5,4.85,33.4,671.5,883.06,650.77
2018,7,17,16,0,850.0,96.0,4.9,32.7,627.0,850.84,632.99
2018,7,17,16,15,832.0,92.5,4.9,32.0,578.5,803.21,603.88
2018,7,17,16,30,814.0,89.0,4.9,31.3,530.0,754.05,573.13
2018,7,17,16,45,789.0,86.0,4.9,30.65,479.0,699.05,537.32
2018,7,17,17,0,764.0,83.0,4.9,30.0,428.0,643.69,500.08
2018,7,17,17,15,730.5,78.0,4.8,28.85,375.5,580.52,454.94
2018,7,17,17,30,697.0,73.0,4.7,27.7,323.0,520.99,410.71
2018,7,17,17,45,650.0,67.5,4.65,26.6,272.0,452.74,357.94
2018,7,17,18,0,603.0,62.0,4.6,25.5,221.0,387.89,305.65
2018,7,17,18,15,532.5,54.5,4.5,24.4,173.0,314.19,244.46
2018,7,17,18,30,462.0,47.0,4.4,23.3,125.0,247.36,187.18
2018,7,17,18,45,353.5,37.5,4.3,22.15,85.5,173.3,123.7
2018,7,17,19,0,245.0,28.0,4.2,21.0,46.0,108.27,54.07
2018,7,17,19,15,130.0,15.0,4.2,20.4,24.0,41.21,0.0
2018,7,17,19,30,15.0,2.0,4.2,19.8,2.0,0.0,0.0
2018,7,17,19,45,7.5,1.0,4.2,19.15,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.15,18.2,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.1,17.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.05,17.6,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.0,17.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.95,17.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.85,16.85,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.75,16.6,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.55,16.2,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,4,45,16.0,2.5,2.85,14.8,2.5,0.0,0.0
2018,7,18,5,0,32.0,5.0,3.0,15.0,5.0,4.55,0.0
2018,7,18,5,15,149.0,17.0,3.05,15.55,28.5,15.46,0.0
2018,7,18,5,30,266.0,29.0,3.1,16.1,52.0,23.99,12.33
2018,7,18,5,45,367.0,38.5,3.15,16.7,92.0,30.92,20.84
2018,7,18,6,0,468.0,48.0,3.2,17.3,132.0,37.64,27.25
2018,7,18,6,15,532.5,55.0,3.2,18.05,179.0,41.89,31.23
2018,7,18,6,30,597.0,62.0,3.2,18.8,226.0,46.03,34.91
2018,7,18,6,45,641.5,68.0,3.2,19.6,277.0,49.13,37.53
2018,7,18,7,0,686.0,74.0,3.2,20.4,328.0,52.11,39.93
2018,7,18,7,15,718.0,78.5,3.2,21.1,379.0,59.11,45.75
2018,7,18,7,30,750.0,83.0,3.2,21.8,430.0,60.92,47.01
2018,7,18,7,45,774.0,86.5,3.15,22.5,480.0,98.97,54.24
2018,7,18,8,0,798.0,90.0,3.1,23.2,530.0,153.82,85.65
2018,7,18,8,15,816.5,93.5,3.15,24.0,578.0,210.5,128.46
2018,7,18,8,30,835.0,97.0,3.2,24.8,626.0,269.08,177.08
2018,7,18,8,45,849.5,99.0,3.2,25.6,670.0,332.48,230.71
2018,7,18,9,0,864.0,101.0,3.2,26.4,714.0,390.54,279.76
2018,7,18,9,15,872.0,105.0,3.3,27.15,753.5,448.09,327.5
2018,7,18,9,30,880.0,109.0,3.4,27.9,793.0,505.26,373.41
2018,7,18,9,45,885.0,112.5,3.5,28.65,826.5,559.85,415.89
2018,7,18,10,0,890.0,116.0,3.6,29.4,860.0,613.27,456.05
2018,7,18,10,15,888.5,122.5,3.65,29.95,886.0,663.76,492.99
2018,7,18,10,30,887.0,129.0,3.7,30.5,912.0,712.08,527.27
2018,7,18,10,45,892.5,129.5,3.8,31.05,933.5,758.01,559.29
2018,7,18,11,0,898.0,130.0,3.9,31.6,955.0,801.96,588.03
2018,7,18,11,15,906.0,128.0,3.95,31.95,971.5,843.57,614.67
2018,7,18,11,30,914.0,126.0,4.0,32.3,988.0,882.98,639.6
2018,7,18,11,45,898.0,137.5,4.1,32.6,989.5,911.26,657.43
2018,7,18,12,0,882.0,149.0,4.2,32.9,991.0,935.72,672.8
2018,7,18,12,15,828.5,182.0,4.3,33.0,973.0,952.97,684.06
2018,7,18,12,30,775.0,215.0,4.4,33.1,955.0,955.33,685.77
2018,7,18,12,45,810.5,192.5,4.55,33.2,960.5,986.67,706.75
2018,7,18,13,0,846.0,170.0,4.7,33.3,966.0,1014.85,725.51
2018,7,18,13,15,857.0,159.5,4.75,33.2,955.0,1027.41,734.36
2018,7,18,13,30,868.0,149.0,4.8,33.1,944.0,1024.24,733.5
2018,7,18,13,45,876.0,140.0,4.9,33.0,925.5,1028.34,737.96
2018,7,18,14,0,884.0,131.0,5.0,32.9,907.0,1028.56,739.98
2018,7,18,14,15,856.0,139.0,5.1,32.6,870.0,1006.53,728.23
2018,7,18,14,30,828.0,147.0,5.2,32.3,833.0,993.17,722.27
2018,7,18,14,45,780.0,159.5,5.25,32.05,784.0,950.71,696.39
2018,7,18,15,0,732.0,172.0,5.3,31.8,735.0,913.16,673.67
2018,7,18,15,15,772.0,145.5,5.3,31.8,711.5,901.9,667.62
2018,7,18,15,30,812.0,119.0,5.3,31.8,688.0,891.73,662.26
2018,7,18,15,45,815.0,111.5,5.45,30.9,651.0,864.19,648.28
2018,7,18,16,0,818.0,104.0,5.6,30.0,614.0,833.38,631.77
2018,7,18,16,15,800.0,100.5,5.7,29.35,566.5,786.81,602.78
2018,7,18,16,30,782.0,97.0,5.8,28.7,519.0,738.77,572.09
2018,7,18,16,45,757.0,92.0,5.9,28.05,468.0,682.69,534.67
2018,7,18,17,0,732.0,87.0,6.0,27.4,417.0,626.34,495.5
2018,7,18,17,15,697.0,82.5,5.95,26.4,366.0,566.91,451.7
2018,7,18,17,30,662.0,78.0,5.9,25.4,315.0,506.23,405.38
2018,7,18,17,45,614.0,72.0,5.9,24.4,264.5,438.48,351.74
2018,7,18,18,0,566.0,66.0,5.9,23.4,214.0,374.26,298.88
2018,7,18,18,15,494.5,58.0,5.7,22.5,167.0,301.39,237.17
2018,7,18,18,30,423.0,50.0,5.5,21.6,120.0,235.48,179.85
2018,7,18,18,45,316.5,39.0,5.35,20.7,81.5,162.6,116.74
2018,7,18,19,0,210.0,28.0,5.2,19.8,43.0,98.92,47.37
2018,7,18,19,15,111.0,15.0,5.0,19.3,22.5,37.19,0.0
2018,7,18,19,30,12.0,2.0,4.8,18.8,2.0,0.0,0.0
2018,7,18,19,45,6.0,1.0,4.65,18.3,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.5,17.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.3,17.6,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.1,17.4,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,3.95,17.2,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.65,16.9,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.4,16.75,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.35,16.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.65,16.15,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.7,15.95,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,19,4,45,9.5,2.0,3.85,14.45,2.0,0.0,0.0
2018,7,19,5,0,19.0,4.0,4.1,14.6,4.0,3.64,0.0
2018,7,19,5,15,104.5,17.0,4.3,15.15,25.0,15.46,0.0
2018,7,19,5,30,190.0,30.0,4.5,15.7,46.0,23.54,11.64
2018,7,19,5,45,281.0,43.0,4.75,16.25,84.0,33.3,22.85
2018,7,19,6,0,372.0,56.0,5.0,16.8,122.0,42.78,31.75
2018,7,19,6,15,435.0,66.5,4.95,17.5,167.5,51.49,39.7
2018,7,19,6,30,498.0,77.0,4.9,18.2,213.0,58.05,45.54
2018,7,19,6,45,541.0,86.5,4.85,18.85,262.0,63.36,50.1
2018,7,19,7,0,584.0,96.0,4.8,19.5,311.0,68.37,54.25
2018,7,19,7,15,617.5,104.0,4.65,20.3,361.5,71.86,56.94
2018,7,19,7,30,651.0,112.0,4.5,21.1,412.0,75.1,59.35
2018,7,19,7,45,675.0,119.5,4.35,21.85,461.5,111.27,67.36
2018,7,19,8,0,699.0,127.0,4.2,22.6,511.0,163.91,98.19
2018,7,19,8,15,720.5,132.0,4.05,23.45,558.5,217.18,138.14
2018,7,19,8,30,742.0,137.0,3.9,24.3,606.0,272.83,183.82
2018,7,19,8,45,759.0,140.5,3.8,25.15,650.0,328.17,230.56
2018,7,19,9,0,776.0,144.0,3.7,26.0,694.0,389.33,281.25
2018,7,19,9,15,800.0,141.5,3.6,26.9,736.5,444.34,326.06
2018,7,19,9,30,824.0,139.0,3.5,27.8,779.0,500.89,370.63
2018,7,19,9,45,848.5,133.0,3.4,28.7,817.0,555.95,412.64
2018,7,19,10,0,873.0,127.0,3.3,29.6,855.0,612.49,454.16
2018,7,19,10,15,880.0,128.5,3.3,30.35,883.5,663.43,490.75
2018,7,19,10,30,887.0,130.0,3.3,31.1,912.0,712.97,525.16
2018,7,19,10,45,892.0,131.0,3.3,31.9,934.0,759.04,556.04
2018,7,19,11,0,897.0,132.0,3.3,32.7,956.0,803.1,583.56
2018,7,19,11,15,900.0,133.0,3.4,33.3,970.5,843.39,608.61
2018,7,19,11,30,903.0,134.0,3.5,33.9,985.0,881.18,631.79
2018,7,19,11,45,901.0,137.0,3.6,34.55,991.5,913.78,651.28
2018,7,19,12,0,899.0,140.0,3.7,35.2,998.0,943.35,668.74
2018,7,19,12,15,891.0,145.0,3.85,35.55,995.0,966.09,682.9
2018,7,19,12,30,883.0,150.0,4.0,35.9,992.0,985.41,694.97
2018,7,19,12,45,889.0,145.0,4.15,36.25,986.5,1005.49,707.58
2018,7,19,13,0,895.0,140.0,4.3,36.6,981.0,1022.24,718.13
2018,7,19,13,15,889.0,141.0,4.5,36.55,965.0,1029.42,724.23
2018,7,19,13,30,883.0,142.0,4.7,36.5,949.0,1032.99,728.19
2018,7,19,13,45,874.5,142.5,4.9,36.45,925.5,1029.94,728.26
2018,7,19,14,0,866.0,143.0,5.1,36.4,902.0,1023.32,726.57
2018,7,19,14,15,856.5,142.0,5.25,35.9,872.0,1022.31,729.55
2018,7,19,14,30,847.0,141.0,5.4,35.4,842.0,1006.09,722.71
2018,7,19,14,45,834.0,140.0,5.55,34.9,806.0,983.13,711.45
2018,7,19,15,0,821.0,139.0,5.7,34.4,770.0,957.1,698.03
2018,7,19,15,15,808.0,136.5,5.7,34.4,730.0,926.55,679.11
2018,7,19,15,30,795.0,134.0,5.7,34.4,690.0,893.33,658.34
2018,7,19,15,45,776.5,131.0,5.75,32.8,645.0,852.25,636.53
2018,7,19,16,0,758.0,128.0,5.8,31.2,600.0,813.89,616.0
2018,7,19,16,15,738.0,122.5,5.7,30.2,552.0,765.29,585.46
2018,7,19,16,30,718.0,117.0,5.6,29.2,504.0,715.56,553.48
2018,7,19,16,45,693.5,110.5,5.55,28.2,454.5,660.53,516.79
2018,7,19,17,0,669.0,104.0,5.5,27.2,405.0,605.38,477.89
2018,7,19,17,15,637.0,96.5,5.3,26.3,355.0,544.44,432.66
2018,7,19,17,30,605.0,89.0,5.1,25.4,305.0,484.78,386.93
2018,7,19,17,45,562.0,80.5,4.95,24.5,256.0,419.6,335.32
2018,7,19,18,0,519.0,72.0,4.8,23.6,207.0,357.57,284.37
2018,7,19,18,15,454.5,62.0,4.6,22.9,161.5,287.99,225.62
2018,7,19,18,30,390.0,52.0,4.4,22.2,116.0,224.73,170.81
2018,7,19,18,45,297.0,39.5,4.25,21.45,78.5,156.0,111.22
2018,7,19,19,0,204.0,27.0,4.1,20.7,41.0,95.87,43.0
2018,7,19,19,15,108.5,14.5,4.0,20.3,21.5,36.2,0.0
2018,7,19,19,30,13.0,2.0,3.9,19.9,2.0,0.0,0.0
2018,7,19,19,45,6.5,1.0,3.85,19.5,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.8,19.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.7,18.85,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.6,18.6,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.0,17.05,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.95,16.8,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,20,4,45,2.5,1.0,2.55,14.75,1.0,0.0,0.0
2018,7,20,5,0,5.0,2.0,2.7,14.9,2.0,0.0,0.0
2018,7,20,5,15,22.0,15.0,2.85,15.55,16.5,13.64,0.0
2018,7,20,5,30,39.0,28.0,3.0,16.2,31.0,23.26,10.99
2018,7,20,5,45,106.5,48.0,3.15,16.8,64.5,37.77,26.56
2018,7,20,6,0,174.0,68.0,3.3,17.4,98.0,52.6,40.18
2018,7,20,6,15,257.0,85.5,3.3,18.05,146.5,65.41,51.74
2018,7,20,6,30,340.0,103.0,3.3,18.7,195.0,75.36,60.54
2018,7,20,6,45,384.0,117.5,3.3,19.4,242.0,84.26,68.15
2018,7,20,7,0,428.0,132.0,3.3,20.1,289.0,92.75,75.18
2018,7,20,7,15,466.0,143.0,3.25,20.85,337.0,98.35,79.56
2018,7,20,7,30,504.0,154.0,3.2,21.6,385.0,103.65,83.56
2018,7,20,7,45,535.5,161.5,3.15,22.35,432.5,134.02,89.49
2018,7,20,8,0,567.0,169.0,3.1,23.1,480.0,179.89,116.06
2018,7,20,8,15,593.5,175.5,3.1,23.95,526.5,228.24,151.52
2018,7,20,8,30,620.0,182.0,3.1,24.8,573.0,278.84,191.94
2018,7,20,8,45,599.5,199.5,3.1,25.7,599.5,327.35,233.08
2018,7,20,9,0,579.0,217.0,3.1,26.6,626.0,373.07,271.26
2018,7,20,9,15,654.5,196.5,3.15,27.4,684.0,425.11,312.07
2018,7,20,9,30,730.0,176.0,3.2,28.2,742.0,484.37,357.85
2018,7,20,9,45,764.5,164.0,3.25,29.05,780.0,538.26,398.93
2018,7,20,10,0,799.0,152.0,3.3,29.9,818.0,590.85,438.02
2018,7,20,10,15,806.5,154.0,3.35,30.55,845.5,640.23,473.8
2018,7,20,10,30,814.0,156.0,3.4,31.2,873.0,688.5,507.75
2018,7,20,10,45,820.0,156.5,3.5,31.9,893.5,733.05,538.33
2018,7,20,11,0,826.0,157.0,3.6,32.6,914.0,775.89,567.02
2018,7,20,11,15,829.5,157.5,3.75,33.0,928.0,814.85,592.26
2018,7,20,11,30,833.0,158.0,3.9,33.4,942.0,851.53,615.77
2018,7,20,11,45,835.5,157.0,4.05,33.85,948.5,883.5,635.93
2018,7,20,12,0,838.0,156.0,4.2,34.3,955.0,903.32,648.1
2018,7,20,12,15,842.0,152.5,4.3,34.45,955.0,928.12,664.17
2018,7,20,12,30,846.0,149.0,4.4,34.6,955.0,950.04,678.37
2018,7,20,12,45,850.0,144.0,4.55,34.8,948.0,967.51,689.87
2018,7,20,13,0,854.0,139.0,4.7,35.0,941.0,981.71,699.36
2018,7,20,13,15,850.5,137.5,4.8,34.95,925.5,988.5,704.7
2018,7,20,13,30,847.0,136.0,4.9,34.9,910.0,991.79,708.21
2018,7,20,13,45,842.0,134.5,5.0,34.85,888.0,990.07,708.61
2018,7,20,14,0,837.0,133.0,5.1,34.8,866.0,984.87,706.88
2018,7,20,14,15,830.0,130.5,5.15,34.5,837.5,973.21,701.42
2018,7,20,14,30,823.0,128.0,5.2,34.2,809.0,958.2,693.85
2018,7,20,14,45,764.0,150.5,5.25,33.9,761.5,926.9,675.49
2018,7,20,15,0,705.0,173.0,5.3,33.6,714.0,889.68,653.06
2018,7,20,15,15,734.0,149.5,5.3,33.6,686.5,877.36,646.26
2018,7,20,15,30,763.0,126.0,5.3,33.6,659.0,855.99,633.25
2018,7,20,15,45,755.5,118.5,5.35,32.55,617.5,820.56,613.52
2018,7,20,16,0,748.0,111.0,5.4,31.5,576.0,782.67,591.7
2018,7,20,16,15,727.5,107.0,5.4,30.8,529.5,735.81,561.95
2018,7,20,16,30,707.0,103.0,5.4,30.1,483.0,691.11,533.18
2018,7,20,16,45,679.5,98.5,5.35,29.35,434.5,636.67,496.51
2018,7,20,17,0,652.0,94.0,5.3,28.6,386.0,582.42,457.88
2018,7,20,17,15,616.0,88.0,5.25,27.7,337.0,521.44,412.95
2018,7,20,17,30,580.0,82.0,5.2,26.8,288.0,462.19,367.77
2018,7,20,17,45,531.0,75.0,5.15,25.9,240.5,396.74,316.06
2018,7,20,18,0,482.0,68.0,5.1,25.0,193.0,335.11,265.58
2018,7,20,18,15,415.0,58.5,5.0,24.2,149.5,267.07,208.43
2018,7,20,18,30,348.0,49.0,4.9,23.4,106.0,205.73,155.64
2018,7,20,18,45,240.0,37.0,4.8,22.6,70.0,134.37,94.92
2018,7,20,19,0,132.0,25.0,4.7,21.8,34.0,73.7,29.79
2018,7,20,19,15,70.5,13.5,4.65,21.35,18.0,27.23,0.0
2018,7,20,19,30,9.0,2.0,4.6,20.9,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,4.55,20.45,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,19.8,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,19.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,19.45,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,19.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.2,19.2,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.1,19.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.05,19.05,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,18.95,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.65,18.8,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.45,18.6,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,18.45,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,18.25,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.05,17.75,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.0,17.45,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,16.65,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.65,16.65,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,21,4,45,7.5,1.5,2.75,16.8,1.5,0.0,0.0
2018,7,21,5,0,15.0,3.0,2.8,16.9,3.0,0.0,0.0
2018,7,21,5,15,85.5,16.0,2.9,17.35,22.0,14.55,0.0
2018,7,21,5,30,156.0,29.0,3.0,17.8,41.0,22.75,10.03
2018,7,21,5,45,240.5,42.5,3.1,18.3,76.5,32.88,22.2
2018,7,21,6,0,325.0,56.0,3.2,18.8,112.0,42.71,31.38
