Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,6,15,389.5,66.0,3.2,19.45,155.0,49.54,37.66
2018,7,21,6,30,454.0,76.0,3.2,20.1,198.0,57.22,44.45
2018,7,21,6,45,469.0,89.0,3.2,20.75,238.0,64.38,50.59
2018,7,21,7,0,484.0,102.0,3.2,21.4,278.0,72.19,57.12
2018,7,21,7,15,426.5,129.5,3.25,22.1,302.0,88.9,71.12
2018,7,21,7,30,369.0,157.0,3.3,22.8,326.0,104.64,84.02
2018,7,21,7,45,514.5,138.5,3.35,23.55,403.5,117.05,76.19
2018,7,21,8,0,660.0,120.0,3.4,24.3,481.0,153.44,90.86
2018,7,21,8,15,687.5,122.5,3.45,25.0,528.0,203.53,127.87
2018,7,21,8,30,715.0,125.0,3.5,25.7,575.0,256.69,171.18
2018,7,21,8,45,731.0,129.0,3.55,26.45,617.5,315.24,220.22
2018,7,21,9,0,747.0,133.0,3.6,27.2,660.0,369.66,265.81
2018,7,21,9,15,752.5,140.0,3.7,27.8,696.5,423.3,310.22
2018,7,21,9,30,758.0,147.0,3.8,28.4,733.0,476.6,353.04
2018,7,21,9,45,758.5,155.0,3.85,29.0,763.5,527.59,392.75
2018,7,21,10,0,759.0,163.0,3.9,29.6,794.0,577.32,430.22
2018,7,21,10,15,727.0,186.5,4.0,30.1,807.5,618.05,460.03
2018,7,21,10,30,695.0,210.0,4.1,30.6,821.0,655.99,486.82
2018,7,21,10,45,692.5,216.0,4.2,31.05,837.5,695.52,514.59
2018,7,21,11,0,690.0,222.0,4.3,31.5,854.0,733.12,540.41
2018,7,21,11,15,742.0,197.0,4.45,31.8,886.5,780.71,574.44
2018,7,21,11,30,794.0,172.0,4.6,32.1,919.0,832.23,609.18
2018,7,21,11,45,796.0,172.5,4.7,32.4,926.0,864.13,629.74
2018,7,21,12,0,798.0,173.0,4.8,32.7,933.0,893.47,648.81
2018,7,21,12,15,806.5,166.5,4.9,32.8,934.5,919.43,666.19
2018,7,21,12,30,815.0,160.0,5.0,32.9,936.0,942.59,681.78
2018,7,21,12,45,813.5,158.0,5.1,33.0,927.0,957.61,692.09
2018,7,21,13,0,812.0,156.0,5.2,33.1,918.0,969.28,700.36
2018,7,21,13,15,820.5,149.5,5.25,33.0,908.5,982.83,710.23
2018,7,21,13,30,829.0,143.0,5.3,32.9,899.0,981.33,710.31
2018,7,21,13,45,825.0,140.5,5.35,32.8,877.5,979.67,710.5
2018,7,21,14,0,821.0,138.0,5.4,32.7,856.0,974.56,708.52
2018,7,21,14,15,814.5,135.5,5.45,32.45,828.0,974.79,710.66
2018,7,21,14,30,808.0,133.0,5.5,32.2,800.0,960.21,703.02
2018,7,21,14,45,768.0,143.5,5.5,32.0,756.0,923.92,680.41
2018,7,21,15,0,728.0,154.0,5.5,31.8,712.0,891.13,660.14
2018,7,21,15,15,747.5,137.5,5.5,31.8,684.0,872.17,648.69
2018,7,21,15,30,767.0,121.0,5.5,31.8,656.0,854.67,638.21
2018,7,21,15,45,752.5,117.0,5.55,30.95,613.5,816.78,615.95
2018,7,21,16,0,738.0,113.0,5.6,30.1,571.0,776.88,591.93
2018,7,21,16,15,720.0,108.5,5.6,29.5,525.5,735.2,565.35
2018,7,21,16,30,702.0,104.0,5.6,28.9,480.0,688.86,534.88
2018,7,21,16,45,677.0,98.5,5.6,28.25,432.0,635.24,498.46
2018,7,21,17,0,652.0,93.0,5.6,27.6,384.0,581.63,459.97
2018,7,21,17,15,616.5,87.5,5.5,26.8,335.5,521.52,415.08
2018,7,21,17,30,581.0,82.0,5.4,26.0,287.0,463.08,369.99
2018,7,21,17,45,533.5,74.5,5.3,25.15,239.5,397.79,318.02
2018,7,21,18,0,486.0,67.0,5.2,24.3,192.0,336.2,267.25
2018,7,21,18,15,418.0,58.0,5.0,23.55,148.5,268.0,209.62
2018,7,21,18,30,350.0,49.0,4.8,22.8,105.0,206.57,156.5
2018,7,21,18,45,257.5,37.0,4.65,22.05,70.5,140.38,99.12
2018,7,21,19,0,165.0,25.0,4.5,21.3,36.0,82.42,30.56
2018,7,21,19,15,87.0,13.5,4.45,20.85,19.0,30.73,0.0
2018,7,21,19,30,9.0,2.0,4.4,20.4,2.0,0.0,0.0
2018,7,21,19,45,4.5,1.0,4.35,19.95,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,4.25,19.25,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,4.15,18.75,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,4.05,18.4,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,4.0,18.3,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,3.95,18.2,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,3.9,18.1,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.9,17.9,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.85,17.85,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.75,17.7,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.55,17.1,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.55,16.9,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.45,16.4,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.95,16.4,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,22,4,45,6.0,1.0,3.0,16.6,1.0,0.0,0.0
2018,7,22,5,0,12.0,2.0,3.0,16.7,2.0,0.0,0.0
2018,7,22,5,15,103.5,14.5,3.05,17.15,22.0,13.19,0.0
2018,7,22,5,30,195.0,27.0,3.1,17.6,42.0,21.24,8.45
2018,7,22,5,45,213.5,39.5,3.2,18.1,67.0,30.51,20.15
2018,7,22,6,0,232.0,52.0,3.3,18.6,92.0,39.41,28.53
2018,7,22,6,15,354.0,61.0,3.3,19.15,144.5,45.71,34.36
2018,7,22,6,30,476.0,70.0,3.3,19.7,197.0,52.36,40.28
2018,7,22,6,45,541.5,74.5,3.25,20.25,248.0,53.97,41.64
2018,7,22,7,0,607.0,79.0,3.2,20.8,299.0,55.64,42.93
2018,7,22,7,15,641.0,84.5,3.25,21.45,348.0,57.8,44.57
2018,7,22,7,30,675.0,90.0,3.3,22.1,397.0,59.82,46.03
2018,7,22,7,45,700.5,94.5,3.4,22.75,445.5,93.07,52.4
2018,7,22,8,0,726.0,99.0,3.5,23.4,494.0,150.57,86.29
2018,7,22,8,15,746.0,102.0,3.55,24.0,540.0,203.01,125.56
2018,7,22,8,30,766.0,105.0,3.6,24.6,586.0,257.59,170.84
2018,7,22,8,45,781.0,108.0,3.65,25.25,629.0,312.61,217.98
2018,7,22,9,0,796.0,111.0,3.7,25.9,672.0,368.69,265.7
2018,7,22,9,15,807.0,114.0,3.75,26.4,710.5,423.95,312.03
2018,7,22,9,30,818.0,117.0,3.8,26.9,749.0,482.13,359.13
2018,7,22,9,45,826.0,120.0,3.85,27.45,782.5,534.86,400.78
2018,7,22,10,0,834.0,123.0,3.9,28.0,816.0,586.85,440.56
2018,7,22,10,15,840.5,125.0,4.0,28.35,843.5,636.09,477.68
2018,7,22,10,30,847.0,127.0,4.1,28.7,871.0,683.99,512.87
2018,7,22,10,45,851.0,129.0,4.15,29.1,892.0,728.54,544.61
2018,7,22,11,0,855.0,131.0,4.2,29.5,913.0,771.14,573.33
2018,7,22,11,15,858.0,131.5,4.3,29.75,927.0,809.5,598.77
2018,7,22,11,30,861.0,132.0,4.4,30.0,941.0,845.47,622.44
2018,7,22,11,45,862.0,133.0,4.5,30.25,948.0,877.63,643.45
2018,7,22,12,0,863.0,134.0,4.6,30.5,955.0,907.03,662.56
2018,7,22,12,15,866.5,131.5,4.65,30.65,955.5,932.63,679.15
2018,7,22,12,30,870.0,129.0,4.7,30.8,956.0,955.24,693.94
2018,7,22,12,45,873.0,125.5,4.8,31.0,949.5,973.28,706.02
2018,7,22,13,0,876.0,122.0,4.9,31.2,943.0,987.98,716.02
2018,7,22,13,15,872.5,121.5,5.0,31.2,928.0,995.76,722.2
2018,7,22,13,30,869.0,121.0,5.1,31.2,913.0,999.99,726.22
2018,7,22,13,45,864.5,119.5,5.2,31.2,891.0,998.64,726.68
2018,7,22,14,0,860.0,118.0,5.3,31.2,869.0,993.71,724.93
2018,7,22,14,15,853.0,116.0,5.4,30.95,840.5,982.24,719.68
2018,7,22,14,30,846.0,114.0,5.5,30.7,812.0,967.35,712.21
2018,7,22,14,45,837.5,112.0,5.55,30.4,778.0,947.69,701.38
2018,7,22,15,0,829.0,110.0,5.6,30.1,744.0,924.91,688.42
2018,7,22,15,15,817.0,108.0,5.6,30.1,705.0,895.87,670.01
2018,7,22,15,30,805.0,106.0,5.6,30.1,666.0,872.91,655.81
2018,7,22,15,45,789.5,103.0,5.65,29.15,622.5,834.16,633.2
2018,7,22,16,0,774.0,100.0,5.7,28.2,579.0,793.38,608.74
2018,7,22,16,15,754.0,96.5,5.7,27.6,532.0,746.56,578.34
2018,7,22,16,30,734.0,93.0,5.7,27.0,485.0,698.57,546.5
2018,7,22,16,45,707.5,89.0,5.7,26.45,436.5,644.31,509.17
2018,7,22,17,0,681.0,85.0,5.7,25.9,388.0,592.69,472.25
2018,7,22,17,15,646.5,80.0,5.6,25.25,339.0,532.52,426.73
2018,7,22,17,30,612.0,75.0,5.5,24.6,290.0,473.88,380.96
2018,7,22,17,45,564.0,68.5,5.4,23.95,242.0,407.96,327.85
2018,7,22,18,0,516.0,62.0,5.3,23.3,194.0,345.75,275.97
2018,7,22,18,15,448.0,54.0,5.2,22.7,150.0,277.12,217.47
2018,7,22,18,30,380.0,46.0,5.1,22.1,106.0,215.24,163.41
2018,7,22,18,45,283.0,35.0,4.95,21.5,71.0,148.1,104.48
2018,7,22,19,0,186.0,24.0,4.8,20.9,36.0,86.6,28.23
2018,7,22,19,15,98.5,13.0,4.75,20.55,19.0,32.7,0.0
2018,7,22,19,30,11.0,2.0,4.7,20.2,2.0,0.0,0.0
2018,7,22,19,45,5.5,1.0,4.7,19.9,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.7,19.6,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.65,19.35,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.6,19.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.5,18.9,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.4,18.7,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,4.3,18.3,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,4.2,18.15,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,4.05,17.9,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,4.0,17.8,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.95,17.75,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.9,17.7,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.85,17.6,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.8,17.15,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.8,16.85,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.8,16.55,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.7,16.05,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.0,3.3,15.45,1.0,0.0,0.0
2018,7,23,5,0,18.0,2.0,3.3,15.5,2.0,0.0,0.0
2018,7,23,5,15,132.5,14.0,3.4,16.05,23.0,12.73,0.0
2018,7,23,5,30,247.0,26.0,3.5,16.6,44.0,21.6,8.09
2018,7,23,5,45,345.5,35.0,3.55,17.1,81.5,28.14,18.18
2018,7,23,6,0,444.0,44.0,3.6,17.6,119.0,34.5,24.37
2018,7,23,6,15,509.5,51.0,3.65,18.25,164.5,38.86,28.48
2018,7,23,6,30,575.0,58.0,3.7,18.9,210.0,43.1,32.3
2018,7,23,6,45,620.5,63.0,3.75,19.6,259.0,45.54,34.39
2018,7,23,7,0,666.0,68.0,3.8,20.3,308.0,47.92,36.31
2018,7,23,7,15,698.5,72.0,3.8,21.05,358.0,54.19,41.53
2018,7,23,7,30,731.0,76.0,3.8,21.8,408.0,55.8,42.64
2018,7,23,7,45,755.5,80.0,3.8,22.6,457.5,90.12,48.9
2018,7,23,8,0,780.0,84.0,3.8,23.4,507.0,144.46,79.27
2018,7,23,8,15,798.5,86.5,3.85,24.25,554.0,199.49,120.53
2018,7,23,8,30,817.0,89.0,3.9,25.1,601.0,262.65,172.68
2018,7,23,8,45,831.5,91.0,3.9,25.95,644.5,319.03,221.01
2018,7,23,9,0,846.0,93.0,3.9,26.8,688.0,376.24,269.65
2018,7,23,9,15,859.0,94.5,3.95,27.55,728.0,433.03,317.0
2018,7,23,9,30,872.0,96.0,4.0,28.3,768.0,489.97,363.01
2018,7,23,9,45,883.0,96.0,4.05,29.05,802.5,544.53,405.77
2018,7,23,10,0,894.0,96.0,4.1,29.8,837.0,598.5,446.63
2018,7,23,10,15,899.5,97.5,4.15,30.35,865.0,649.5,484.39
2018,7,23,10,30,905.0,99.0,4.2,30.9,893.0,698.91,519.9
2018,7,23,10,45,909.5,100.0,4.2,31.5,914.5,745.37,551.75
2018,7,23,11,0,914.0,101.0,4.2,32.1,936.0,789.73,579.95
2018,7,23,11,15,916.5,102.0,4.3,32.45,950.5,830.2,606.16
2018,7,23,11,30,919.0,103.0,4.4,32.8,965.0,868.07,630.44
2018,7,23,11,45,919.5,104.5,4.45,33.15,972.5,901.91,651.7
2018,7,23,12,0,920.0,106.0,4.5,33.5,980.0,932.76,670.88
2018,7,23,12,15,917.5,108.0,4.65,33.5,979.5,958.19,687.95
2018,7,23,12,30,915.0,110.0,4.8,33.5,979.0,980.26,703.08
2018,7,23,12,45,910.0,112.5,4.9,33.55,970.5,996.98,714.57
2018,7,23,13,0,905.0,115.0,5.0,33.6,962.0,1010.12,723.9
2018,7,23,13,15,903.0,114.0,5.15,33.35,947.5,1019.13,731.98
2018,7,23,13,30,901.0,113.0,5.3,33.1,933.0,1024.47,737.83
2018,7,23,13,45,897.5,111.5,5.4,32.85,911.5,1024.1,739.72
2018,7,23,14,0,894.0,110.0,5.5,32.6,890.0,1020.03,739.34
2018,7,23,14,15,888.5,108.0,5.55,32.25,861.5,1009.77,734.95
2018,7,23,14,30,883.0,106.0,5.6,31.9,833.0,995.93,728.29
2018,7,23,14,45,875.5,103.5,5.7,31.6,798.5,976.11,717.85
2018,7,23,15,0,868.0,101.0,5.8,31.3,764.0,952.98,705.16
2018,7,23,15,15,857.0,98.5,5.8,31.3,724.0,923.4,686.58
2018,7,23,15,30,846.0,96.0,5.8,31.3,684.0,890.99,666.02
2018,7,23,15,45,831.5,94.0,5.7,30.45,640.0,853.44,643.55
2018,7,23,16,0,817.0,92.0,5.6,29.6,596.0,821.28,624.61
2018,7,23,16,15,798.0,89.0,5.5,28.9,548.5,774.35,594.45
2018,7,23,16,30,779.0,86.0,5.4,28.2,501.0,726.06,562.83
2018,7,23,16,45,753.0,83.0,5.3,27.5,451.5,671.51,525.95
2018,7,23,17,0,727.0,80.0,5.2,26.8,402.0,616.79,487.87
2018,7,23,17,15,693.0,75.0,5.1,26.05,351.0,554.74,441.7
2018,7,23,17,30,659.0,70.0,5.0,25.3,300.0,496.46,396.77
2018,7,23,17,45,607.0,64.5,4.85,24.55,250.0,427.14,341.45
2018,7,23,18,0,555.0,59.0,4.7,23.8,200.0,361.88,287.48
2018,7,23,18,15,466.0,51.5,4.65,23.1,151.5,282.43,220.82
2018,7,23,18,30,377.0,44.0,4.6,22.4,103.0,212.08,160.45
2018,7,23,18,45,279.5,33.5,4.5,21.75,68.5,145.54,102.01
2018,7,23,19,0,182.0,23.0,4.4,21.1,34.0,84.02,22.42
2018,7,23,19,15,97.5,12.5,4.35,20.65,18.0,32.02,0.0
2018,7,23,19,30,13.0,2.0,4.3,20.2,2.0,0.0,0.0
2018,7,23,19,45,6.5,1.0,4.3,19.75,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.3,19.3,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.2,18.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,4.15,18.45,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,4.1,18.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,4.1,18.05,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.1,17.9,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.1,17.75,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.1,17.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.1,17.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.1,17.2,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.1,17.15,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.05,16.85,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.0,16.7,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,16.25,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.65,16.1,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,15.95,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,24,4,45,8.0,1.0,3.45,16.2,1.0,0.0,0.0
2018,7,24,5,0,16.0,2.0,3.5,16.3,2.0,0.0,0.0
2018,7,24,5,15,126.0,13.5,3.55,16.75,22.0,12.28,0.0
2018,7,24,5,30,236.0,25.0,3.6,17.2,42.0,20.73,6.75
2018,7,24,5,45,335.5,35.0,3.65,17.65,79.5,28.22,18.13
2018,7,24,6,0,435.0,45.0,3.7,18.1,117.0,35.44,25.1
2018,7,24,6,15,502.5,52.0,3.7,18.75,163.0,39.75,29.19
2018,7,24,6,30,570.0,59.0,3.7,19.4,209.0,43.95,32.98
2018,7,24,6,45,616.5,64.5,3.7,20.05,258.5,46.74,35.37
2018,7,24,7,0,663.0,70.0,3.7,20.7,308.0,49.43,37.57
2018,7,24,7,15,697.5,74.0,3.7,21.4,358.5,55.84,42.9
2018,7,24,7,30,732.0,78.0,3.7,22.1,409.0,57.4,43.96
2018,7,24,7,45,757.5,81.0,3.65,22.8,458.5,90.42,49.31
2018,7,24,8,0,783.0,84.0,3.6,23.5,508.0,144.29,79.04
2018,7,24,8,15,802.5,86.5,3.6,24.3,555.5,199.74,120.48
2018,7,24,8,30,822.0,89.0,3.6,25.1,603.0,263.41,172.96
2018,7,24,8,45,838.0,90.5,3.65,25.95,647.0,320.21,221.55
2018,7,24,9,0,854.0,92.0,3.7,26.8,691.0,377.99,270.62
2018,7,24,9,15,861.0,96.5,3.8,27.5,730.0,435.29,318.51
2018,7,24,9,30,868.0,101.0,3.9,28.2,769.0,492.13,364.55
2018,7,24,9,45,871.0,106.0,3.95,28.9,802.0,546.64,407.23
2018,7,24,10,0,874.0,111.0,4.0,29.6,835.0,599.81,447.43
2018,7,24,10,15,881.5,111.5,4.1,30.1,863.0,650.43,485.08
2018,7,24,10,30,889.0,112.0,4.2,30.6,891.0,699.67,520.71
2018,7,24,10,45,895.0,113.0,4.3,31.15,913.5,746.68,553.75
2018,7,24,11,0,901.0,114.0,4.4,31.7,936.0,791.76,583.02
2018,7,24,11,15,905.0,114.0,4.45,32.05,951.0,832.22,609.1
2018,7,24,11,30,909.0,114.0,4.5,32.4,966.0,870.2,633.32
2018,7,24,11,45,911.5,114.0,4.55,32.75,973.5,904.24,654.75
2018,7,24,12,0,914.0,114.0,4.6,33.1,981.0,935.39,674.19
2018,7,24,12,15,913.0,114.5,4.75,33.2,980.5,960.76,691.01
2018,7,24,12,30,912.0,115.0,4.9,33.3,980.0,982.83,706.11
2018,7,24,12,45,910.0,115.0,5.0,33.35,972.0,1000.03,717.94
2018,7,24,13,0,908.0,115.0,5.1,33.4,964.0,1013.7,727.61
2018,7,24,13,15,906.0,114.0,5.2,33.25,949.5,1022.75,735.03
2018,7,24,13,30,904.0,113.0,5.3,33.1,935.0,1028.12,740.23
2018,7,24,13,45,899.5,112.0,5.4,33.0,913.0,1027.28,741.36
2018,7,24,14,0,895.0,111.0,5.5,32.9,891.0,1022.74,740.22
2018,7,24,14,15,889.5,109.0,5.55,32.6,862.5,1012.48,735.71
2018,7,24,14,30,884.0,107.0,5.6,32.3,834.0,998.64,728.92
2018,7,24,14,45,876.0,105.0,5.65,32.0,799.5,978.86,718.23
2018,7,24,15,0,868.0,103.0,5.7,31.7,765.0,955.79,705.34
2018,7,24,15,15,856.5,101.0,5.7,31.7,725.0,926.3,686.91
2018,7,24,15,30,845.0,99.0,5.7,31.7,685.0,894.01,666.53
2018,7,24,15,45,831.5,96.0,5.75,30.6,641.0,856.23,645.4
2018,7,24,16,0,818.0,93.0,5.8,29.5,597.0,823.82,627.63
2018,7,24,16,15,801.0,89.0,5.75,28.85,549.5,777.27,597.77
2018,7,24,16,30,784.0,85.0,5.7,28.2,502.0,729.2,566.31
2018,7,24,16,45,760.5,81.5,5.65,27.55,452.5,675.67,530.14
2018,7,24,17,0,737.0,78.0,5.6,26.9,403.0,621.76,492.74
2018,7,24,17,15,704.5,73.0,5.5,26.15,352.5,560.2,446.79
2018,7,24,17,30,672.0,68.0,5.4,25.4,302.0,502.1,401.86
2018,7,24,17,45,626.0,62.5,5.25,24.7,252.5,435.41,348.36
2018,7,24,18,0,580.0,57.0,5.1,24.0,203.0,372.13,295.68
2018,7,24,18,15,511.0,50.0,5.0,23.3,157.0,300.75,234.99
2018,7,24,18,30,442.0,43.0,4.9,22.6,111.0,236.15,178.42
2018,7,24,18,45,329.5,33.0,4.75,21.9,73.5,161.48,112.66
2018,7,24,19,0,217.0,23.0,4.6,21.2,36.0,93.42,18.88
2018,7,24,19,15,108.5,11.5,4.6,20.85,18.0,33.42,0.0
2018,7,24,19,30,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,4.55,20.15,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.5,19.8,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.5,19.6,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.5,19.4,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.45,19.2,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,4.3,18.85,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,4.2,18.7,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,4.1,18.3,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,4.05,18.2,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,4.0,18.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.9,17.95,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.75,17.7,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.55,17.25,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.5,16.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.5,16.25,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,25,4,45,12.0,1.5,3.25,15.6,1.0,0.0,0.0
2018,7,25,5,0,24.0,3.0,3.3,15.7,2.0,0.0,0.0
2018,7,25,5,15,166.5,13.0,3.3,16.2,23.0,11.82,0.0
2018,7,25,5,30,309.0,23.0,3.3,16.7,44.0,19.01,4.92
2018,7,25,5,45,412.5,30.5,3.3,17.25,83.5,24.4,14.89
2018,7,25,6,0,516.0,38.0,3.3,17.8,123.0,29.7,20.15
2018,7,25,6,15,580.0,43.5,3.25,18.65,170.0,36.1,26.0
2018,7,25,6,30,644.0,49.0,3.2,19.5,217.0,39.77,29.3
2018,7,25,6,45,686.0,54.0,3.15,20.35,267.5,42.83,31.92
2018,7,25,7,0,728.0,59.0,3.1,21.2,318.0,45.79,34.34
2018,7,25,7,15,757.5,62.5,3.05,22.35,369.0,47.41,35.46
2018,7,25,7,30,787.0,66.0,3.0,23.5,420.0,48.96,36.49
2018,7,25,7,45,808.5,69.0,2.95,24.65,470.0,91.07,48.47
2018,7,25,8,0,830.0,72.0,2.9,25.8,520.0,147.18,78.72
2018,7,25,8,15,846.0,75.0,2.95,26.75,567.5,204.72,121.24
2018,7,25,8,30,862.0,78.0,3.0,27.7,615.0,263.73,169.72
2018,7,25,8,45,874.0,81.0,3.0,28.7,659.5,322.83,219.68
2018,7,25,9,0,886.0,84.0,3.0,29.7,704.0,382.48,269.52
2018,7,25,9,15,893.0,87.5,3.05,30.65,743.0,440.79,317.19
2018,7,25,9,30,900.0,91.0,3.1,31.6,782.0,498.6,362.77
2018,7,25,9,45,903.5,94.5,3.1,32.6,815.0,553.83,404.58
2018,7,25,10,0,907.0,98.0,3.1,33.6,848.0,607.71,443.72
2018,7,25,10,15,913.0,99.5,3.2,34.4,876.5,659.85,480.88
2018,7,25,10,30,919.0,101.0,3.3,35.2,905.0,710.4,515.77
2018,7,25,10,45,923.5,102.5,3.35,36.05,927.5,758.09,547.02
2018,7,25,11,0,928.0,104.0,3.4,36.9,950.0,803.65,574.6
2018,7,25,11,15,930.0,105.5,3.55,37.5,964.5,844.89,600.06
2018,7,25,11,30,932.0,107.0,3.7,38.1,979.0,883.45,623.57
2018,7,25,11,45,932.5,108.0,3.85,38.65,986.0,917.41,644.11
2018,7,25,12,0,933.0,109.0,4.0,39.2,993.0,948.3,662.62
2018,7,25,12,15,933.5,108.5,4.15,39.3,993.0,974.58,679.45
2018,7,25,12,30,934.0,108.0,4.3,39.4,993.0,997.5,694.25
2018,7,25,12,45,933.0,108.0,4.5,39.45,985.5,1016.01,706.79
2018,7,25,13,0,932.0,108.0,4.7,39.5,978.0,1030.92,717.19
2018,7,25,13,15,928.5,107.0,4.85,39.25,962.0,1038.65,723.88
2018,7,25,13,30,925.0,106.0,5.0,39.0,946.0,1042.58,728.64
2018,7,25,13,45,910.5,111.0,5.2,38.8,921.0,1037.94,728.55
2018,7,25,14,0,896.0,116.0,5.4,38.6,896.0,1029.65,726.22
2018,7,25,14,15,865.0,127.0,5.5,38.1,859.5,1007.67,715.35
2018,7,25,14,30,834.0,138.0,5.6,37.6,823.0,993.98,709.85
2018,7,25,14,45,822.5,135.5,5.7,37.1,786.5,970.91,698.16
2018,7,25,15,0,811.0,133.0,5.8,36.6,750.0,944.74,684.35
2018,7,25,15,15,830.0,116.5,5.8,36.6,718.5,928.65,675.19
2018,7,25,15,30,849.0,100.0,5.8,36.6,687.0,899.34,657.16
2018,7,25,15,45,840.0,95.5,5.95,35.1,644.0,863.7,639.58
2018,7,25,16,0,831.0,91.0,6.1,33.6,601.0,833.06,624.91
2018,7,25,16,15,813.5,87.5,6.1,32.35,553.5,786.19,597.01
2018,7,25,16,30,796.0,84.0,6.1,31.1,506.0,737.8,567.33
2018,7,25,16,45,771.0,80.5,6.1,29.8,455.5,682.63,531.88
2018,7,25,17,0,746.0,77.0,6.1,28.5,405.0,627.17,495.07
2018,7,25,17,15,712.0,72.5,5.95,27.2,353.5,564.74,449.46
2018,7,25,17,30,678.0,68.0,5.8,25.9,302.0,505.94,404.79
2018,7,25,17,45,627.0,62.5,5.7,24.65,251.5,436.13,349.6
2018,7,25,18,0,576.0,57.0,5.6,23.4,201.0,370.27,295.35
2018,7,25,18,15,505.0,50.0,5.4,22.65,155.0,298.18,233.73
2018,7,25,18,30,434.0,43.0,5.2,21.9,109.0,233.09,176.51
2018,7,25,18,45,316.0,32.5,5.05,21.2,71.5,156.58,108.93
2018,7,25,19,0,198.0,22.0,4.9,20.5,34.0,86.92,9.85
2018,7,25,19,15,99.0,11.0,4.75,20.2,17.0,30.94,0.0
2018,7,25,19,30,0.0,0.0,4.6,19.9,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.5,19.6,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.4,19.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.35,19.1,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.3,18.9,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.3,18.75,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.3,18.6,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.3,18.4,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.3,18.2,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.3,17.8,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.25,17.65,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.15,17.35,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.1,17.2,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,4.05,16.85,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,4.0,16.7,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,4.0,16.55,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,4.0,16.25,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,26,4,45,5.0,1.0,3.4,15.8,1.0,0.0,0.0
2018,7,26,5,0,10.0,2.0,3.4,15.9,2.0,0.0,0.0
2018,7,26,5,15,94.5,13.5,3.35,16.3,19.5,12.28,0.0
2018,7,26,5,30,179.0,25.0,3.3,16.7,37.0,19.72,4.29
2018,7,26,5,45,281.0,36.5,3.3,17.1,73.5,29.71,19.28
2018,7,26,6,0,383.0,48.0,3.3,17.5,110.0,38.18,27.5
2018,7,26,6,15,454.0,57.0,3.25,18.3,156.0,44.03,32.96
2018,7,26,6,30,525.0,66.0,3.2,19.1,202.0,49.66,38.01
2018,7,26,6,45,571.0,73.5,3.2,19.85,251.0,53.73,41.5
2018,7,26,7,0,617.0,81.0,3.2,20.6,300.0,57.6,44.69
2018,7,26,7,15,651.0,87.5,3.15,21.5,350.5,60.44,46.86
2018,7,26,7,30,685.0,94.0,3.1,22.4,401.0,63.09,48.8
2018,7,26,7,45,709.0,99.5,3.05,23.3,450.0,95.02,54.61
2018,7,26,8,0,733.0,105.0,3.0,24.2,499.0,148.38,84.19
2018,7,26,8,15,752.0,110.0,3.05,25.0,546.5,208.86,129.27
2018,7,26,8,30,771.0,115.0,3.1,25.8,594.0,265.46,175.57
2018,7,26,8,45,784.5,119.5,3.15,26.65,637.5,321.9,223.23
2018,7,26,9,0,798.0,124.0,3.2,27.5,681.0,379.26,271.23
2018,7,26,9,15,803.0,131.5,3.25,28.3,719.5,436.33,318.0
2018,7,26,9,30,808.0,139.0,3.3,29.1,758.0,492.93,362.85
2018,7,26,9,45,807.5,147.5,3.35,29.95,790.0,546.85,404.07
2018,7,26,10,0,807.0,156.0,3.4,30.8,822.0,599.32,442.71
2018,7,26,10,15,814.0,159.0,3.5,31.35,850.5,650.09,479.65
2018,7,26,10,30,821.0,162.0,3.6,31.9,879.0,699.7,514.74
2018,7,26,10,45,825.5,164.5,3.75,32.5,900.5,745.7,546.54
2018,7,26,11,0,830.0,167.0,3.9,33.1,922.0,789.89,576.41
2018,7,26,11,15,835.0,167.5,4.05,33.4,937.5,830.67,603.24
2018,7,26,11,30,840.0,168.0,4.2,33.7,953.0,869.26,628.18
2018,7,26,11,45,842.5,167.5,4.4,33.95,960.0,902.37,649.75
2018,7,26,12,0,845.0,167.0,4.6,34.2,967.0,932.74,669.52
2018,7,26,12,15,847.5,166.0,4.75,34.15,968.0,959.74,687.69
2018,7,26,12,30,850.0,165.0,4.9,34.1,969.0,983.68,704.39
2018,7,26,12,45,851.5,163.0,5.05,34.05,962.5,1002.45,717.86
2018,7,26,13,0,853.0,161.0,5.2,34.0,956.0,1017.8,729.26
2018,7,26,13,15,852.0,158.0,5.3,33.7,941.5,1026.15,736.67
2018,7,26,13,30,851.0,155.0,5.4,33.4,927.0,1030.84,741.88
2018,7,26,13,45,843.0,155.0,5.55,33.1,903.5,1027.98,742.67
2018,7,26,14,0,835.0,155.0,5.7,32.8,880.0,1021.5,741.21
2018,7,26,14,15,820.5,156.0,5.75,32.2,848.5,1006.07,734.14
2018,7,26,14,30,806.0,157.0,5.8,31.6,817.0,987.31,724.92
2018,7,26,14,45,813.5,145.0,5.85,31.0,787.0,973.08,718.74
2018,7,26,15,0,821.0,133.0,5.9,30.4,757.0,954.95,709.91
2018,7,26,15,15,808.0,130.0,5.9,30.4,716.5,923.67,690.05
2018,7,26,15,30,795.0,127.0,5.9,30.4,676.0,889.71,668.32
2018,7,26,15,45,781.5,122.0,5.9,28.9,632.0,850.64,646.84
2018,7,26,16,0,768.0,117.0,5.9,27.4,588.0,809.38,623.26
2018,7,26,16,15,752.0,111.0,5.85,26.6,541.0,763.01,593.46
2018,7,26,16,30,736.0,105.0,5.8,25.8,494.0,718.8,564.67
2018,7,26,16,45,712.0,99.5,5.7,24.95,444.5,664.3,527.46
2018,7,26,17,0,688.0,94.0,5.6,24.1,395.0,609.6,488.19
2018,7,26,17,15,653.5,87.0,5.5,23.25,344.0,546.45,440.64
2018,7,26,17,30,619.0,80.0,5.4,22.4,293.0,484.83,392.63
2018,7,26,17,45,571.5,72.0,5.3,21.5,243.5,416.81,337.77
2018,7,26,18,0,524.0,64.0,5.2,20.6,194.0,352.46,283.87
2018,7,26,18,15,454.5,55.0,5.05,20.05,149.0,281.37,222.55
2018,7,26,18,30,385.0,46.0,4.9,19.5,104.0,217.21,165.8
2018,7,26,18,45,279.5,34.0,4.8,18.95,68.0,145.97,101.75
2018,7,26,19,0,174.0,22.0,4.7,18.4,32.0,79.8,0.22
2018,7,26,19,15,87.0,11.0,4.65,18.1,16.0,28.38,0.0
2018,7,26,19,30,0.0,0.0,4.6,17.8,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.6,17.55,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.6,17.3,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.55,17.15,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.45,16.9,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.4,16.6,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.45,16.1,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.5,15.85,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,15.25,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.25,14.15,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,27,4,45,5.0,0.5,4.1,14.25,0.5,0.0,0.0
2018,7,27,5,0,10.0,1.0,4.1,14.3,1.0,0.0,0.0
2018,7,27,5,15,87.5,12.0,4.15,14.85,17.5,10.91,0.0
2018,7,27,5,30,165.0,23.0,4.2,15.4,34.0,18.12,2.39
2018,7,27,5,45,249.0,37.0,4.25,15.9,69.0,28.8,18.51
2018,7,27,6,0,333.0,51.0,4.3,16.4,104.0,39.14,28.42
2018,7,27,6,15,393.0,63.5,4.25,17.1,148.0,47.95,36.53
2018,7,27,6,30,453.0,76.0,4.2,17.8,192.0,56.43,44.15
2018,7,27,6,45,492.5,88.0,4.2,18.45,239.5,65.38,51.95
2018,7,27,7,0,532.0,100.0,4.2,19.1,287.0,72.32,57.82
2018,7,27,7,15,565.0,109.0,4.15,19.75,336.0,76.41,61.06
2018,7,27,7,30,598.0,118.0,4.1,20.4,385.0,80.22,63.98
2018,7,27,7,45,621.0,127.5,4.05,21.0,433.5,111.1,70.68
2018,7,27,8,0,644.0,137.0,4.0,21.6,482.0,162.25,100.04
2018,7,27,8,15,663.5,145.0,4.0,22.3,529.0,214.59,139.09
2018,7,27,8,30,683.0,153.0,4.0,23.0,576.0,269.2,183.9
2018,7,27,8,45,697.0,160.0,4.0,23.65,619.0,323.51,229.97
2018,7,27,9,0,711.0,167.0,4.0,24.3,662.0,379.0,276.71
2018,7,27,9,15,742.0,164.0,4.05,24.9,707.0,434.3,322.31
2018,7,27,9,30,773.0,161.0,4.1,25.5,752.0,495.09,370.93
2018,7,27,9,45,806.0,152.0,4.15,26.1,793.0,549.98,414.11
2018,7,27,10,0,839.0,143.0,4.2,26.7,834.0,606.66,457.46
2018,7,27,10,15,846.0,145.5,4.3,27.2,863.0,658.56,496.24
2018,7,27,10,30,853.0,148.0,4.4,27.7,892.0,709.19,533.07
2018,7,27,10,45,856.5,150.5,4.5,28.15,913.0,755.84,566.28
2018,7,27,11,0,860.0,153.0,4.6,28.6,934.0,800.5,597.17
2018,7,27,11,15,862.5,155.0,4.7,28.9,949.0,835.36,620.25
2018,7,27,11,30,865.0,157.0,4.8,29.2,964.0,872.91,645.13
2018,7,27,11,45,866.0,157.5,4.85,29.45,971.0,905.3,666.2
2018,7,27,12,0,867.0,158.0,4.9,29.7,978.0,934.88,685.34
2018,7,27,12,15,878.0,151.0,5.0,29.8,981.0,964.04,704.97
2018,7,27,12,30,889.0,144.0,5.1,29.9,984.0,990.34,722.74
2018,7,27,12,45,902.5,134.0,5.15,30.05,980.5,1013.09,737.71
2018,7,27,13,0,916.0,124.0,5.2,30.2,977.0,1032.43,750.52
2018,7,27,13,15,913.0,123.0,5.3,30.1,961.5,1040.75,757.38
2018,7,27,13,30,910.0,122.0,5.4,30.0,946.0,1045.32,761.98
2018,7,27,13,45,905.0,121.0,5.5,29.9,923.5,1044.12,762.92
2018,7,27,14,0,900.0,120.0,5.6,29.8,901.0,1039.19,761.53
2018,7,27,14,15,894.0,118.5,5.65,29.45,872.0,1029.03,757.21
2018,7,27,14,30,888.0,117.0,5.7,29.1,843.0,1015.27,750.58
2018,7,27,14,45,879.0,115.0,5.7,28.7,807.5,994.53,739.12
2018,7,27,15,0,870.0,113.0,5.7,28.3,772.0,970.5,725.45
2018,7,27,15,15,858.0,110.0,5.7,28.3,731.0,939.41,705.73
2018,7,27,15,30,846.0,107.0,5.7,28.3,690.0,914.37,690.2
2018,7,27,15,45,831.5,104.0,5.65,27.3,645.0,875.18,667.12
2018,7,27,16,0,817.0,101.0,5.6,26.3,600.0,833.72,642.11
2018,7,27,16,15,797.0,97.5,5.55,25.7,551.5,785.17,610.48
2018,7,27,16,30,777.0,94.0,5.5,25.1,503.0,735.29,577.31
2018,7,27,16,45,750.0,90.0,5.45,24.45,452.0,678.63,538.47
2018,7,27,17,0,723.0,86.0,5.4,23.8,401.0,624.81,500.33
2018,7,27,17,15,685.5,81.5,5.35,23.0,349.5,561.06,452.38
2018,7,27,17,30,648.0,77.0,5.3,22.2,298.0,498.99,404.03
2018,7,27,17,45,594.0,70.5,5.3,21.35,247.0,427.61,346.56
2018,7,27,18,0,540.0,64.0,5.3,20.5,196.0,360.47,290.37
2018,7,27,18,15,460.5,55.5,5.25,19.75,149.5,284.55,225.28
2018,7,27,18,30,381.0,47.0,5.2,19.0,103.0,216.54,165.5
2018,7,27,18,45,266.5,34.0,5.2,18.25,66.0,141.63,98.22
2018,7,27,19,0,152.0,21.0,5.2,17.5,29.0,72.34,0.0
2018,7,27,19,15,76.0,10.5,5.15,17.1,14.5,25.59,0.0
2018,7,27,19,30,0.0,0.0,5.1,16.7,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.05,16.35,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.9,15.85,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.5,15.25,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,28,4,45,0.5,0.0,2.25,13.2,0.0,0.0,0.0
2018,7,28,5,0,1.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,28,5,15,32.0,9.0,2.5,13.75,11.0,8.19,0.0
2018,7,28,5,30,63.0,18.0,2.7,14.2,22.0,14.84,0.0
2018,7,28,5,45,117.5,37.5,2.85,14.65,53.0,29.99,19.54
2018,7,28,6,0,172.0,57.0,3.0,15.1,84.0,44.69,33.39
2018,7,28,6,15,223.5,77.5,2.95,15.8,126.0,59.65,47.0
2018,7,28,6,30,275.0,98.0,2.9,16.5,168.0,74.16,59.95
2018,7,28,6,45,320.0,116.0,2.85,17.2,215.0,86.52,70.72
2018,7,28,7,0,365.0,134.0,2.8,17.9,262.0,94.53,77.42
2018,7,28,7,15,401.5,149.0,2.75,18.55,310.5,102.85,84.22
2018,7,28,7,30,438.0,164.0,2.7,19.2,359.0,110.71,90.48
2018,7,28,7,45,469.0,176.0,2.65,19.85,407.0,137.92,96.63
2018,7,28,8,0,500.0,188.0,2.6,20.5,455.0,183.35,123.16
2018,7,28,8,15,525.5,198.0,2.6,21.2,502.0,230.34,157.52
2018,7,28,8,30,551.0,208.0,2.6,21.9,549.0,280.36,197.37
2018,7,28,8,45,571.5,216.5,2.6,22.55,592.5,330.69,238.73
2018,7,28,9,0,592.0,225.0,2.6,23.2,636.0,383.07,281.49
2018,7,28,9,15,601.0,235.0,2.65,23.9,673.5,433.79,322.4
2018,7,28,9,30,610.0,245.0,2.7,24.6,711.0,485.07,362.55
2018,7,28,9,45,613.0,256.5,2.75,25.3,743.0,534.25,399.94
2018,7,28,10,0,616.0,268.0,2.8,26.0,775.0,582.87,435.73
2018,7,28,10,15,628.5,272.5,2.95,26.7,805.0,630.88,470.52
2018,7,28,10,30,641.0,277.0,3.1,27.4,835.0,678.83,504.4
2018,7,28,10,45,651.0,278.5,3.2,28.1,857.5,722.15,534.17
2018,7,28,11,0,661.0,280.0,3.3,28.8,880.0,764.65,562.75
2018,7,28,11,15,666.5,282.0,3.4,29.3,895.0,802.94,588.33
2018,7,28,11,30,672.0,284.0,3.5,29.8,910.0,839.62,612.44
2018,7,28,11,45,677.0,284.0,3.6,30.35,919.0,872.28,633.48
2018,7,28,12,0,682.0,284.0,3.7,30.9,928.0,902.86,652.91
2018,7,28,12,15,700.5,272.0,3.85,31.15,933.0,932.55,673.15
2018,7,28,12,30,719.0,260.0,4.0,31.4,938.0,959.95,691.83
2018,7,28,12,45,741.0,244.0,4.1,31.7,937.5,984.21,707.41
2018,7,28,13,0,763.0,228.0,4.2,32.0,937.0,1005.45,720.98
2018,7,28,13,15,760.0,225.0,4.3,31.95,921.5,1011.83,726.07
2018,7,28,13,30,757.0,222.0,4.4,31.9,906.0,1014.73,729.15
2018,7,28,13,45,751.5,218.5,4.5,31.85,883.5,1011.12,728.16
2018,7,28,14,0,746.0,215.0,4.6,31.8,861.0,1004.07,725.08
2018,7,28,14,15,739.5,211.0,4.7,31.45,833.0,992.13,719.77
2018,7,28,14,30,733.0,207.0,4.8,31.1,805.0,976.92,712.73
2018,7,28,14,45,724.5,201.5,4.9,30.75,771.5,955.0,701.22
2018,7,28,15,0,716.0,196.0,5.0,30.4,738.0,930.1,687.66
2018,7,28,15,15,701.0,190.5,5.0,30.4,697.0,896.28,666.29
2018,7,28,15,30,686.0,185.0,5.0,30.4,656.0,860.12,643.24
2018,7,28,15,45,673.5,176.5,5.05,29.3,613.0,820.91,620.97
2018,7,28,16,0,661.0,168.0,5.1,28.2,570.0,779.72,596.76
2018,7,28,16,15,648.0,156.5,5.1,27.5,524.0,733.21,566.8
2018,7,28,16,30,635.0,145.0,5.1,26.8,478.0,685.25,534.75
2018,7,28,16,45,612.5,134.5,5.05,26.15,429.0,630.1,496.03
2018,7,28,17,0,590.0,124.0,5.0,25.5,380.0,574.82,456.11
2018,7,28,17,15,554.0,113.5,4.9,24.55,329.5,510.95,408.57
2018,7,28,17,30,518.0,103.0,4.8,23.6,279.0,444.93,357.78
2018,7,28,17,45,471.0,91.0,4.75,22.65,230.5,378.51,304.76
2018,7,28,18,0,424.0,79.0,4.7,21.7,182.0,316.1,253.06
2018,7,28,18,15,354.5,65.5,4.6,20.95,137.5,246.46,193.87
2018,7,28,18,30,285.0,52.0,4.5,20.2,93.0,184.33,139.87
2018,7,28,18,45,196.0,36.0,4.45,19.5,59.0,120.92,82.52
2018,7,28,19,0,107.0,20.0,4.4,18.8,25.0,58.73,0.0
2018,7,28,19,15,53.5,10.0,4.35,18.4,12.5,20.37,0.0
2018,7,28,19,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.3,17.6,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,16.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.05,15.95,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,15.85,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,15.65,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,29,5,15,49.5,10.0,3.35,15.1,13.0,9.1,0.0
2018,7,29,5,30,99.0,20.0,3.4,15.4,26.0,15.7,0.0
2018,7,29,5,45,174.0,37.5,3.45,15.7,59.5,29.11,18.58
2018,7,29,6,0,249.0,55.0,3.5,16.0,93.0,42.08,30.96
2018,7,29,6,15,309.5,70.5,3.5,16.5,136.0,53.03,41.04
2018,7,29,6,30,370.0,86.0,3.5,17.0,179.0,63.55,50.53
2018,7,29,6,45,416.0,99.5,3.5,17.55,226.5,72.13,58.05
2018,7,29,7,0,462.0,113.0,3.5,18.1,274.0,80.32,65.03
2018,7,29,7,15,498.5,124.0,3.5,18.75,323.0,86.34,69.93
2018,7,29,7,30,535.0,135.0,3.5,19.4,372.0,92.04,74.44
2018,7,29,7,45,563.5,145.0,3.5,20.05,421.0,120.81,80.63
2018,7,29,8,0,592.0,155.0,3.5,20.7,470.0,170.16,108.96
2018,7,29,8,15,615.5,162.5,3.5,21.3,517.0,219.73,145.63
2018,7,29,8,30,639.0,170.0,3.5,21.9,564.0,272.15,188.35
2018,7,29,8,45,657.5,176.0,3.5,22.55,607.5,324.56,232.51
2018,7,29,9,0,676.0,182.0,3.5,23.2,651.0,378.74,277.88
2018,7,29,9,15,691.0,187.5,3.55,23.55,691.0,432.64,322.65
2018,7,29,9,30,706.0,193.0,3.6,23.9,731.0,487.41,366.97
2018,7,29,9,45,717.5,198.0,3.6,24.25,766.0,540.59,408.84
2018,7,29,10,0,729.0,203.0,3.6,24.6,801.0,593.78,449.48
2018,7,29,10,15,740.5,204.5,3.7,24.8,830.5,643.75,487.31
2018,7,29,10,30,752.0,206.0,3.8,25.0,860.0,693.17,523.9
2018,7,29,10,45,756.5,209.0,3.85,25.2,880.5,738.1,556.31
2018,7,29,11,0,761.0,212.0,3.9,25.4,901.0,781.42,586.96
2018,7,29,11,15,763.5,214.0,4.0,25.5,915.0,820.45,614.57
2018,7,29,11,30,766.0,216.0,4.1,25.6,929.0,857.33,640.35
2018,7,29,11,45,781.0,209.0,4.15,25.7,940.5,888.67,661.35
2018,7,29,12,0,796.0,202.0,4.2,25.8,952.0,923.18,684.34
2018,7,29,12,15,749.0,227.0,4.3,25.85,932.5,935.5,692.73
2018,7,29,12,30,702.0,252.0,4.4,25.9,913.0,936.88,693.91
2018,7,29,12,45,609.0,302.0,4.45,25.95,872.0,912.26,675.11
2018,7,29,13,0,516.0,352.0,4.5,26.0,831.0,883.3,653.31
2018,7,29,13,15,499.5,347.0,4.6,25.9,804.5,872.38,647.19
2018,7,29,13,30,483.0,342.0,4.7,25.8,778.0,858.6,639.07
2018,7,29,13,45,463.5,342.0,4.75,25.7,752.0,844.21,630.01
2018,7,29,14,0,444.0,342.0,4.8,25.6,726.0,827.43,619.29
2018,7,29,14,15,439.0,329.5,4.85,25.3,698.5,810.28,609.41
2018,7,29,14,30,434.0,317.0,4.9,25.0,671.0,790.86,597.89
2018,7,29,14,45,346.0,330.0,4.9,24.65,604.5,699.62,532.98
2018,7,29,15,0,258.0,343.0,4.9,24.3,538.0,625.7,479.09
2018,7,29,15,15,244.5,324.0,4.9,24.3,500.5,589.05,453.47
2018,7,29,15,30,231.0,305.0,4.9,24.3,463.0,535.56,415.18
2018,7,29,15,45,355.0,251.5,4.95,23.65,476.0,597.53,467.35
2018,7,29,16,0,479.0,198.0,5.0,23.0,489.0,650.44,512.06
2018,7,29,16,15,573.5,159.5,5.0,22.55,479.5,675.48,534.66
2018,7,29,16,30,668.0,121.0,5.0,22.1,470.0,685.16,545.44
2018,7,29,16,45,653.5,112.0,5.0,21.6,424.5,636.25,510.73
2018,7,29,17,0,639.0,103.0,5.0,21.1,379.0,586.49,474.15
2018,7,29,17,15,604.0,94.5,4.95,20.55,328.5,523.35,425.69
2018,7,29,17,30,569.0,86.0,4.9,20.0,278.0,461.88,376.99
2018,7,29,17,45,517.5,77.0,4.85,19.4,229.0,392.85,320.51
2018,7,29,18,0,466.0,68.0,4.8,18.8,180.0,327.98,265.58
2018,7,29,18,15,392.5,57.0,4.65,18.35,136.0,255.98,203.25
2018,7,29,18,30,319.0,46.0,4.5,17.9,92.0,190.21,145.23
2018,7,29,18,45,222.0,32.5,4.4,17.45,58.5,125.14,84.91
2018,7,29,19,0,125.0,19.0,4.3,17.0,25.0,62.0,0.0
2018,7,29,19,15,62.5,9.5,4.25,16.8,12.5,21.79,0.0
2018,7,29,19,30,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.15,16.4,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.25,15.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.25,15.8,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,4.15,15.8,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,4.05,15.7,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,30,5,15,38.5,10.0,3.55,14.4,12.0,9.1,0.0
2018,7,30,5,30,77.0,20.0,3.6,14.8,24.0,16.35,0.0
2018,7,30,5,45,149.5,37.5,3.65,15.25,56.5,30.0,19.21
2018,7,30,6,0,222.0,55.0,3.7,15.7,89.0,42.06,30.93
2018,7,30,6,15,280.0,72.5,3.7,16.4,131.5,54.5,42.32
2018,7,30,6,30,338.0,90.0,3.7,17.1,174.0,66.45,53.04
2018,7,30,6,45,381.5,105.0,3.65,17.85,220.5,76.01,61.38
2018,7,30,7,0,425.0,120.0,3.6,18.6,267.0,85.13,69.09
2018,7,30,7,15,457.5,131.5,3.55,19.35,313.0,91.31,74.06
2018,7,30,7,30,490.0,143.0,3.5,20.1,359.0,97.15,78.62
2018,7,30,7,45,518.0,156.0,3.4,20.8,408.5,125.97,85.82
2018,7,30,8,0,546.0,169.0,3.3,21.5,458.0,174.54,114.02
2018,7,30,8,15,572.5,177.5,3.3,22.25,506.0,223.23,149.6
2018,7,30,8,30,599.0,186.0,3.3,23.0,554.0,275.6,191.56
2018,7,30,8,45,618.0,193.0,3.3,23.8,597.5,326.64,233.88
2018,7,30,9,0,637.0,200.0,3.3,24.6,641.0,379.61,277.5
2018,7,30,9,15,656.0,204.5,3.35,25.3,681.5,432.25,320.22
2018,7,30,9,30,675.0,209.0,3.4,26.0,722.0,486.3,362.88
2018,7,30,9,45,692.5,210.5,3.45,26.7,758.0,538.22,402.83
2018,7,30,10,0,710.0,212.0,3.5,27.4,794.0,590.79,442.06
2018,7,30,10,15,723.0,213.5,3.55,28.0,824.0,640.91,478.6
2018,7,30,10,30,736.0,215.0,3.6,28.6,854.0,690.67,513.91
2018,7,30,10,45,747.0,214.5,3.7,29.15,877.0,736.63,546.01
2018,7,30,11,0,758.0,214.0,3.8,29.7,900.0,781.48,576.68
2018,7,30,11,15,764.0,214.0,3.85,30.2,914.5,821.43,603.3
2018,7,30,11,30,770.0,214.0,3.9,30.7,929.0,859.44,628.15
2018,7,30,11,45,772.5,214.5,3.9,31.2,936.5,892.72,648.54
2018,7,30,12,0,775.0,215.0,3.9,31.7,944.0,923.45,667.08
2018,7,30,12,15,782.5,210.0,3.95,32.0,946.0,943.63,679.47
2018,7,30,12,30,790.0,205.0,4.0,32.3,948.0,967.79,694.53
2018,7,30,12,45,794.0,200.5,4.05,32.6,942.0,986.08,705.8
2018,7,30,13,0,798.0,196.0,4.1,32.9,936.0,1001.16,715.09
2018,7,30,13,15,794.5,194.5,4.2,32.85,921.0,1008.35,720.74
2018,7,30,13,30,791.0,193.0,4.3,32.8,906.0,1012.04,724.32
2018,7,30,13,45,786.0,190.5,4.35,32.75,884.0,1009.72,723.9
2018,7,30,14,0,781.0,188.0,4.4,32.7,862.0,1003.9,721.37
2018,7,30,14,15,771.5,185.0,4.45,32.35,832.0,997.66,719.59
2018,7,30,14,30,762.0,182.0,4.5,32.0,802.0,980.09,710.49
2018,7,30,14,45,749.5,179.0,4.55,31.65,766.5,956.43,697.45
2018,7,30,15,0,737.0,176.0,4.6,31.3,731.0,929.87,682.47
2018,7,30,15,15,722.0,171.5,4.6,31.3,690.5,896.62,661.73
2018,7,30,15,30,707.0,167.0,4.6,31.3,650.0,860.99,639.3
2018,7,30,15,45,686.0,162.0,4.65,30.15,604.5,817.36,614.28
2018,7,30,16,0,665.0,157.0,4.7,29.0,559.0,772.22,587.7
2018,7,30,16,15,637.5,151.0,4.75,28.2,510.5,719.44,554.04
2018,7,30,16,30,610.0,145.0,4.8,27.4,462.0,666.25,518.4
2018,7,30,16,45,576.0,137.0,4.8,26.65,412.0,606.07,476.17
2018,7,30,17,0,542.0,129.0,4.8,25.9,362.0,541.81,429.67
2018,7,30,17,15,497.5,119.0,4.8,24.9,311.5,475.95,380.58
2018,7,30,17,30,453.0,109.0,4.8,23.9,261.0,413.08,332.06
2018,7,30,17,45,396.5,96.0,4.8,22.85,212.5,343.61,276.58
2018,7,30,18,0,340.0,83.0,4.8,21.8,164.0,279.32,223.47
2018,7,30,18,15,273.0,66.0,4.75,21.0,121.0,211.43,165.98
2018,7,30,18,30,206.0,49.0,4.7,20.2,78.0,150.76,113.72
2018,7,30,18,45,132.5,31.0,4.6,19.35,47.0,94.32,62.08
2018,7,30,19,0,59.0,13.0,4.5,18.5,16.0,36.18,0.0
2018,7,30,19,15,29.5,6.5,4.45,18.1,8.0,12.11,0.0
2018,7,30,19,30,0.0,0.0,4.4,17.7,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.35,17.3,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.25,16.7,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.0,15.95,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
