Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,22,15,0.0,0.0,3.8,17.95,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.75,17.45,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.55,16.25,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,10,5,15,47.0,6.5,3.2,14.6,8.0,0.0,0.0
2018,8,10,5,30,94.0,13.0,3.3,15.1,16.0,11.82,0.0
2018,8,10,5,45,208.5,27.5,3.35,15.6,49.0,21.64,9.02
2018,8,10,6,0,323.0,42.0,3.4,16.1,82.0,34.4,23.71
2018,8,10,6,15,400.5,53.0,3.35,16.95,126.5,42.11,31.13
2018,8,10,6,30,478.0,64.0,3.3,17.8,171.0,49.52,37.93
2018,8,10,6,45,531.0,73.5,3.25,18.65,221.0,55.23,42.99
2018,8,10,7,0,584.0,83.0,3.2,19.5,271.0,60.68,47.63
2018,8,10,7,15,621.5,90.5,3.15,20.6,322.0,64.18,50.36
2018,8,10,7,30,659.0,98.0,3.1,21.7,373.0,67.48,52.83
2018,8,10,7,45,685.0,104.5,3.05,22.85,423.0,93.37,56.67
2018,8,10,8,0,711.0,111.0,3.0,24.0,473.0,147.22,85.06
2018,8,10,8,15,732.0,116.5,3.0,24.9,521.0,202.72,125.48
2018,8,10,8,30,753.0,122.0,3.0,25.8,569.0,260.6,172.49
2018,8,10,8,45,768.5,127.0,2.95,26.75,614.0,323.28,224.65
2018,8,10,9,0,784.0,132.0,2.9,27.7,659.0,381.92,273.25
2018,8,10,9,15,790.5,139.0,2.95,28.6,698.0,439.54,320.14
2018,8,10,9,30,797.0,146.0,3.0,29.5,737.0,496.86,365.17
2018,8,10,9,45,798.0,153.5,3.05,30.4,769.0,551.22,406.41
2018,8,10,10,0,799.0,161.0,3.1,31.3,801.0,604.25,445.14
2018,8,10,10,15,808.5,163.0,3.2,31.95,830.5,656.29,482.54
2018,8,10,10,30,818.0,165.0,3.3,32.6,860.0,707.38,518.2
2018,8,10,10,45,824.5,166.0,3.4,33.3,882.0,754.2,549.93
2018,8,10,11,0,831.0,167.0,3.5,34.0,904.0,799.3,579.73
2018,8,10,11,15,835.0,168.0,3.6,34.4,918.5,840.45,605.92
2018,8,10,11,30,839.0,169.0,3.7,34.8,933.0,879.26,630.26
2018,8,10,11,45,840.5,169.0,3.8,35.25,939.5,912.42,650.64
2018,8,10,12,0,842.0,169.0,3.9,35.7,946.0,942.7,669.1
2018,8,10,12,15,840.5,170.0,4.0,35.9,945.0,968.13,685.13
2018,8,10,12,30,839.0,171.0,4.1,36.1,944.0,990.27,699.13
2018,8,10,12,45,835.5,171.0,4.15,36.35,935.0,1006.08,708.76
2018,8,10,13,0,832.0,171.0,4.2,36.6,926.0,1018.33,716.26
2018,8,10,13,15,828.5,169.5,4.3,36.6,910.0,1025.45,721.69
2018,8,10,13,30,825.0,168.0,4.4,36.6,894.0,1028.91,724.97
2018,8,10,13,45,819.5,165.5,4.55,36.55,871.0,1025.66,724.57
2018,8,10,14,0,814.0,163.0,4.7,36.5,848.0,1018.76,721.99
2018,8,10,14,15,806.0,160.0,4.75,36.25,818.0,1005.25,715.35
2018,8,10,14,30,798.0,157.0,4.8,36.0,788.0,988.28,706.54
2018,8,10,14,45,787.0,154.0,4.9,35.75,752.0,965.04,694.29
2018,8,10,15,0,776.0,151.0,5.0,35.5,716.0,938.7,679.96
2018,8,10,15,15,761.0,146.5,5.0,35.5,674.5,910.37,662.83
2018,8,10,15,30,746.0,142.0,5.0,35.5,633.0,873.2,639.72
2018,8,10,15,45,727.5,136.5,5.05,34.6,587.0,829.54,614.64
2018,8,10,16,0,709.0,131.0,5.1,33.7,541.0,784.14,587.78
2018,8,10,16,15,685.5,125.0,5.1,32.9,492.5,732.63,555.46
2018,8,10,16,30,662.0,119.0,5.1,32.1,444.0,680.36,521.8
2018,8,10,16,45,630.0,112.0,5.05,31.3,393.5,620.25,480.59
2018,8,10,17,0,598.0,105.0,5.0,30.5,343.0,560.81,438.14
2018,8,10,17,15,554.0,96.0,4.95,29.4,292.0,492.47,387.87
2018,8,10,17,30,510.0,87.0,4.9,28.3,241.0,426.79,337.65
2018,8,10,17,45,451.0,76.0,4.8,27.2,193.0,350.53,277.1
2018,8,10,18,0,392.0,65.0,4.7,26.1,145.0,284.46,222.46
2018,8,10,18,15,309.5,51.5,4.7,25.15,103.5,211.25,160.79
2018,8,10,18,30,227.0,38.0,4.7,24.2,62.0,147.59,104.27
2018,8,10,18,45,134.0,23.0,4.65,23.25,35.0,79.64,5.53
2018,8,10,19,0,41.0,8.0,4.6,22.3,8.0,17.86,0.0
2018,8,10,19,15,20.5,4.0,4.65,21.85,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.7,21.4,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.7,20.95,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.65,20.25,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.6,19.7,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.6,19.4,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.55,19.2,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.45,18.8,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.4,18.6,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.35,18.45,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.3,18.3,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.25,18.15,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,4.15,17.85,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,4.1,17.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,4.05,17.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,3.95,17.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.9,16.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,3.9,16.45,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,11,5,15,31.0,6.0,4.25,16.05,7.0,0.0,0.0
2018,8,11,5,30,62.0,12.0,4.3,16.5,14.0,10.91,0.0
2018,8,11,5,45,154.0,28.0,4.4,16.95,44.0,22.0,8.44
2018,8,11,6,0,246.0,44.0,4.5,17.4,74.0,34.11,23.24
2018,8,11,6,15,321.0,58.5,4.45,18.2,117.5,44.63,33.1
2018,8,11,6,30,396.0,73.0,4.4,19.0,161.0,54.79,42.3
2018,8,11,6,45,451.0,84.5,4.4,19.8,209.5,62.29,48.92
2018,8,11,7,0,506.0,96.0,4.4,20.6,258.0,69.5,55.06
2018,8,11,7,15,546.0,105.5,4.4,21.6,308.0,75.82,60.2
2018,8,11,7,30,586.0,115.0,4.4,22.6,358.0,80.17,63.51
2018,8,11,7,45,616.0,123.0,4.4,23.6,408.0,104.65,67.22
2018,8,11,8,0,646.0,131.0,4.4,24.6,458.0,155.89,94.52
2018,8,11,8,15,668.5,138.0,4.45,25.35,506.0,208.97,133.12
2018,8,11,8,30,691.0,145.0,4.5,26.1,554.0,264.71,178.28
2018,8,11,8,45,708.0,151.0,4.5,26.85,598.5,320.53,225.12
2018,8,11,9,0,725.0,157.0,4.5,27.6,643.0,377.86,272.93
2018,8,11,9,15,736.5,163.0,4.5,28.25,682.5,434.23,319.2
2018,8,11,9,30,748.0,169.0,4.5,28.9,722.0,490.99,364.38
2018,8,11,9,45,755.0,175.5,4.55,29.55,756.5,545.99,406.94
2018,8,11,10,0,762.0,182.0,4.6,30.2,791.0,600.44,447.71
2018,8,11,10,15,769.0,186.5,4.7,30.6,820.0,652.37,486.15
2018,8,11,10,30,776.0,191.0,4.8,31.0,849.0,703.27,522.9
2018,8,11,10,45,780.0,194.5,4.85,31.45,870.5,749.85,555.49
2018,8,11,11,0,784.0,198.0,4.9,31.9,892.0,791.81,584.27
2018,8,11,11,15,787.0,200.5,5.0,32.05,906.5,831.99,612.28
2018,8,11,11,30,790.0,203.0,5.1,32.2,921.0,869.93,637.76
2018,8,11,11,45,790.0,204.5,5.2,32.35,927.0,901.94,659.01
2018,8,11,12,0,790.0,206.0,5.3,32.5,933.0,931.17,678.42
2018,8,11,12,15,792.5,203.5,5.4,32.45,932.5,956.09,695.57
2018,8,11,12,30,795.0,201.0,5.5,32.4,932.0,977.99,710.83
2018,8,11,12,45,797.5,197.0,5.6,32.3,924.5,995.28,723.31
2018,8,11,13,0,800.0,193.0,5.7,32.2,917.0,1009.23,733.72
2018,8,11,13,15,794.0,192.5,5.75,32.0,900.5,1014.67,738.65
2018,8,11,13,30,788.0,192.0,5.8,31.8,884.0,1016.53,741.38
2018,8,11,13,45,779.0,190.5,5.85,31.6,859.5,1010.78,739.21
2018,8,11,14,0,770.0,189.0,5.9,31.4,835.0,1010.14,740.61
2018,8,11,14,15,759.5,186.5,5.85,31.1,804.5,995.03,732.09
2018,8,11,14,30,749.0,184.0,5.8,30.8,774.0,976.63,721.51
2018,8,11,14,45,735.5,181.0,5.8,30.45,738.0,951.61,706.94
2018,8,11,15,0,722.0,178.0,5.8,30.1,702.0,923.73,690.4
2018,8,11,15,15,706.0,172.5,5.8,30.1,660.5,888.09,667.45
2018,8,11,15,30,690.0,167.0,5.8,30.1,619.0,850.16,642.77
2018,8,11,15,45,669.0,161.0,5.7,29.2,573.5,805.18,614.74
2018,8,11,16,0,648.0,155.0,5.6,28.3,528.0,758.74,585.19
2018,8,11,16,15,622.5,147.5,5.5,27.55,479.5,705.82,549.85
2018,8,11,16,30,597.0,140.0,5.4,26.8,431.0,652.42,512.75
2018,8,11,16,45,564.5,130.5,5.35,26.1,381.0,586.03,465.03
2018,8,11,17,0,532.0,121.0,5.3,25.4,331.0,527.13,421.44
2018,8,11,17,15,489.0,110.0,5.2,24.55,281.5,461.2,370.98
2018,8,11,17,30,446.0,99.0,5.1,23.7,232.0,398.26,321.15
2018,8,11,17,45,389.5,85.0,5.0,22.85,185.0,327.9,263.65
2018,8,11,18,0,333.0,71.0,4.9,22.0,138.0,262.92,208.77
2018,8,11,18,15,257.5,54.5,4.85,21.3,97.5,192.65,148.49
2018,8,11,18,30,182.0,38.0,4.8,20.6,57.0,131.09,92.74
2018,8,11,18,45,106.0,22.5,4.75,19.9,32.0,69.55,0.0
2018,8,11,19,0,30.0,7.0,4.7,19.2,7.0,14.09,0.0
2018,8,11,19,15,15.0,3.5,4.65,18.85,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.55,18.15,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.5,17.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.4,17.6,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.3,17.4,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.25,17.25,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.15,16.95,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,4.05,16.7,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.95,16.45,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.8,15.75,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,12,5,15,23.0,5.0,2.8,14.9,5.5,0.0,0.0
2018,8,12,5,30,46.0,10.0,2.9,15.3,11.0,9.1,0.0
2018,8,12,5,45,121.5,26.5,2.95,15.7,39.0,20.79,6.89
2018,8,12,6,0,197.0,43.0,3.0,16.1,67.0,33.26,22.6
2018,8,12,6,15,266.0,60.0,2.9,16.85,108.5,45.67,34.18
2018,8,12,6,30,335.0,77.0,2.8,17.6,150.0,57.62,45.01
2018,8,12,6,45,389.0,91.0,2.7,18.35,197.5,66.83,53.18
2018,8,12,7,0,443.0,105.0,2.6,19.1,245.0,75.66,60.75
2018,8,12,7,15,486.0,115.5,2.55,19.95,294.5,81.57,65.57
2018,8,12,7,30,529.0,126.0,2.5,20.8,344.0,87.21,70.0
2018,8,12,7,45,563.0,134.5,2.45,21.65,394.0,110.98,74.03
2018,8,12,8,0,597.0,143.0,2.4,22.5,444.0,160.41,100.71
2018,8,12,8,15,624.5,149.0,2.45,23.4,492.0,210.53,136.78
2018,8,12,8,30,652.0,155.0,2.5,24.3,540.0,264.01,179.58
2018,8,12,8,45,674.5,160.0,2.5,25.25,585.5,318.36,224.5
2018,8,12,9,0,697.0,165.0,2.5,26.2,631.0,374.92,270.84
2018,8,12,9,15,716.0,167.5,2.6,27.05,671.5,429.97,315.37
2018,8,12,9,30,735.0,170.0,2.7,27.9,712.0,486.23,359.52
2018,8,12,9,45,751.0,171.0,2.8,28.75,747.5,540.6,400.95
2018,8,12,10,0,767.0,172.0,2.9,29.6,783.0,595.24,441.23
2018,8,12,10,15,779.0,172.5,3.1,30.25,812.5,647.26,479.15
2018,8,12,10,30,791.0,173.0,3.3,30.9,842.0,697.47,514.85
2018,8,12,10,45,801.5,172.5,3.45,31.55,865.5,744.77,547.55
2018,8,12,11,0,812.0,172.0,3.6,32.2,889.0,790.72,578.61
2018,8,12,11,15,818.5,172.0,3.75,32.6,904.5,832.32,605.85
2018,8,12,11,30,825.0,172.0,3.9,33.0,920.0,871.79,631.16
2018,8,12,11,45,830.0,170.5,4.1,33.4,928.0,906.19,653.22
2018,8,12,12,0,835.0,169.0,4.3,33.8,936.0,937.92,673.5
2018,8,12,12,15,836.0,168.0,4.4,33.9,935.5,963.54,690.13
2018,8,12,12,30,837.0,167.0,4.5,34.0,935.0,985.94,704.77
2018,8,12,12,45,836.5,165.5,4.65,34.15,927.0,1003.05,716.19
2018,8,12,13,0,836.0,164.0,4.8,34.3,919.0,1016.65,725.54
2018,8,12,13,15,833.0,162.0,4.9,34.2,903.0,1023.65,731.54
2018,8,12,13,30,830.0,160.0,5.0,34.1,887.0,1026.98,735.34
2018,8,12,13,45,825.0,157.0,5.1,34.0,863.5,1023.55,734.92
2018,8,12,14,0,820.0,154.0,5.2,33.9,840.0,1016.45,732.26
2018,8,12,14,15,813.0,150.5,5.3,33.55,810.0,1003.2,726.44
2018,8,12,14,30,806.0,147.0,5.4,33.2,780.0,986.46,718.37
2018,8,12,14,45,797.0,142.5,5.45,32.85,744.0,963.29,705.7
2018,8,12,15,0,788.0,138.0,5.5,32.5,708.0,936.95,690.87
2018,8,12,15,15,773.0,134.5,5.5,32.5,666.5,903.03,669.53
2018,8,12,15,30,758.0,131.0,5.5,32.5,625.0,871.9,650.03
2018,8,12,15,45,742.0,126.0,5.5,31.4,580.5,830.56,626.15
2018,8,12,16,0,726.0,121.0,5.5,30.3,536.0,787.32,600.44
2018,8,12,16,15,705.5,114.5,5.4,29.45,488.0,736.98,567.99
2018,8,12,16,30,685.0,108.0,5.3,28.6,440.0,685.65,534.13
2018,8,12,16,45,656.0,100.5,5.25,27.75,389.5,626.2,493.38
2018,8,12,17,0,627.0,93.0,5.2,26.9,339.0,567.17,450.59
2018,8,12,17,15,585.5,85.0,5.05,25.85,288.5,500.29,400.18
2018,8,12,17,30,544.0,77.0,4.9,24.8,238.0,435.83,349.73
2018,8,12,17,45,485.5,67.5,4.75,23.75,190.0,363.33,290.87
2018,8,12,18,0,427.0,58.0,4.6,22.7,142.0,295.94,234.05
2018,8,12,18,15,340.0,46.0,4.55,21.9,100.5,219.41,168.41
2018,8,12,18,30,253.0,34.0,4.5,21.1,59.0,152.54,106.47
2018,8,12,18,45,149.5,20.5,4.4,20.3,33.0,80.03,0.0
2018,8,12,19,0,46.0,7.0,4.3,19.5,7.0,18.17,0.0
2018,8,12,19,15,23.0,3.5,4.25,19.1,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.2,18.7,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.15,18.35,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,4.05,17.8,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,4.0,17.35,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.95,16.95,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.85,16.65,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.75,16.35,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.65,15.85,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,13,5,15,34.5,5.5,3.55,14.5,6.5,0.0,0.0
2018,8,13,5,30,69.0,11.0,3.7,14.9,13.0,10.01,0.0
2018,8,13,5,45,172.0,26.0,3.85,15.35,43.0,20.49,5.7
2018,8,13,6,0,275.0,41.0,4.0,15.8,73.0,31.9,21.38
2018,8,13,6,15,355.5,53.0,4.0,16.4,116.0,40.61,29.8
2018,8,13,6,30,436.0,65.0,4.0,17.0,159.0,50.66,39.0
2018,8,13,6,45,492.5,74.0,4.05,17.6,207.5,55.88,43.72
2018,8,13,7,0,549.0,83.0,4.1,18.2,256.0,60.88,48.06
2018,8,13,7,15,590.5,91.0,4.1,18.85,307.0,64.76,51.25
2018,8,13,7,30,632.0,99.0,4.1,19.5,358.0,68.42,54.16
2018,8,13,7,45,663.0,104.5,4.1,20.2,408.0,92.33,57.24
2018,8,13,8,0,694.0,110.0,4.1,20.9,458.0,144.75,85.01
2018,8,13,8,15,716.5,115.0,4.1,21.55,506.0,199.25,125.34
2018,8,13,8,30,739.0,120.0,4.1,22.2,554.0,256.31,172.63
2018,8,13,8,45,756.0,124.5,4.1,22.9,599.0,313.71,221.97
2018,8,13,9,0,773.0,129.0,4.1,23.6,644.0,376.41,275.13
2018,8,13,9,15,781.5,135.5,4.15,24.25,683.5,433.97,323.47
2018,8,13,9,30,790.0,142.0,4.2,24.9,723.0,491.45,370.26
2018,8,13,9,45,793.0,149.0,4.2,25.5,756.0,546.19,413.48
2018,8,13,10,0,796.0,156.0,4.2,26.1,789.0,599.81,454.38
2018,8,13,10,15,804.0,158.5,4.3,26.55,817.5,651.3,493.03
2018,8,13,10,30,812.0,161.0,4.4,27.0,846.0,701.69,529.87
2018,8,13,10,45,817.5,163.0,4.45,27.5,868.0,748.49,563.02
2018,8,13,11,0,823.0,165.0,4.5,28.0,890.0,793.5,594.16
2018,8,13,11,15,826.0,167.0,4.6,28.2,904.5,834.5,621.78
2018,8,13,11,30,829.0,169.0,4.7,28.4,919.0,873.13,647.68
2018,8,13,11,45,829.5,170.5,4.85,28.6,926.0,906.54,670.3
2018,8,13,12,0,830.0,172.0,5.0,28.8,933.0,937.06,690.99
2018,8,13,12,15,833.5,169.5,5.05,28.8,933.0,963.45,708.83
2018,8,13,12,30,837.0,167.0,5.1,28.8,933.0,986.71,724.66
2018,8,13,12,45,840.0,163.5,5.2,28.8,926.0,1005.19,737.77
2018,8,13,13,0,843.0,160.0,5.3,28.8,919.0,1020.2,748.73
2018,8,13,13,15,838.5,159.0,5.4,28.55,902.5,1026.73,754.97
2018,8,13,13,30,834.0,158.0,5.5,28.3,886.0,1029.56,758.93
2018,8,13,13,45,827.5,156.5,5.6,28.05,863.0,1026.15,758.87
2018,8,13,14,0,821.0,155.0,5.7,27.8,840.0,1019.08,756.49
2018,8,13,14,15,812.5,152.5,5.7,27.4,809.5,1005.34,749.49
2018,8,13,14,30,804.0,150.0,5.7,27.0,779.0,988.14,740.24
2018,8,13,14,45,792.5,147.0,5.75,26.55,743.0,964.12,726.8
2018,8,13,15,0,781.0,144.0,5.8,26.1,707.0,937.01,711.18
2018,8,13,15,15,766.0,140.0,5.8,26.1,665.0,908.48,692.92
2018,8,13,15,30,751.0,136.0,5.8,26.1,623.0,871.56,668.68
2018,8,13,15,45,732.0,131.0,5.7,24.9,577.5,827.7,641.92
2018,8,13,16,0,713.0,126.0,5.6,23.7,532.0,782.13,613.39
2018,8,13,16,15,688.5,120.5,5.55,23.0,483.5,730.05,578.44
2018,8,13,16,30,664.0,115.0,5.5,22.3,435.0,677.31,542.24
2018,8,13,16,45,631.5,107.5,5.4,21.6,384.0,616.03,497.85
2018,8,13,17,0,599.0,100.0,5.3,20.9,333.0,555.52,452.18
2018,8,13,17,15,554.5,91.5,5.2,20.2,282.5,487.3,398.82
2018,8,13,17,30,510.0,83.0,5.1,19.5,232.0,421.8,345.79
2018,8,13,17,45,448.0,72.0,5.0,18.85,184.0,347.38,283.57
2018,8,13,18,0,386.0,61.0,4.9,18.2,136.0,276.54,222.51
2018,8,13,18,15,299.5,47.5,4.8,17.7,95.0,202.17,157.31
2018,8,13,18,30,213.0,34.0,4.7,17.2,54.0,138.03,96.03
2018,8,13,18,45,120.0,19.5,4.6,16.75,29.5,68.89,0.0
2018,8,13,19,0,27.0,5.0,4.5,16.3,5.0,11.45,0.0
2018,8,13,19,15,13.5,2.5,4.45,16.05,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.15,15.25,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,14,5,15,13.5,4.0,3.75,14.5,4.5,0.0,0.0
2018,8,14,5,30,27.0,8.0,3.9,14.9,9.0,7.28,0.0
2018,8,14,5,45,67.0,20.5,4.05,15.25,27.0,16.8,2.64
2018,8,14,6,0,107.0,33.0,4.2,15.6,45.0,26.68,16.89
2018,8,14,6,15,138.0,45.0,4.25,16.15,69.0,35.94,25.73
2018,8,14,6,30,169.0,57.0,4.3,16.7,93.0,44.94,34.01
2018,8,14,6,45,185.5,79.0,4.4,17.2,128.5,60.7,48.03
2018,8,14,7,0,202.0,101.0,4.5,17.7,164.0,75.81,61.25
2018,8,14,7,15,322.5,124.0,4.5,18.2,246.0,91.62,74.83
2018,8,14,7,30,443.0,147.0,4.5,18.7,328.0,101.18,82.76
2018,8,14,7,45,467.0,159.5,4.5,19.2,372.5,124.51,88.11
2018,8,14,8,0,491.0,172.0,4.5,19.7,417.0,170.12,114.31
2018,8,14,8,15,538.0,177.5,4.45,20.15,471.5,217.5,148.35
2018,8,14,8,30,585.0,183.0,4.4,20.6,526.0,270.48,190.64
2018,8,14,8,45,609.5,189.0,4.4,21.05,571.0,323.67,235.51
2018,8,14,9,0,634.0,195.0,4.4,21.5,616.0,378.13,281.44
2018,8,14,9,15,663.0,194.0,4.45,21.9,658.5,431.03,325.66
2018,8,14,9,30,692.0,193.0,4.5,22.3,701.0,486.4,370.91
2018,8,14,9,45,722.0,187.0,4.5,22.7,739.5,540.15,413.87
2018,8,14,10,0,752.0,181.0,4.5,23.1,778.0,595.59,457.0
2018,8,14,10,15,763.5,183.0,4.55,23.45,807.5,647.77,496.73
2018,8,14,10,30,775.0,185.0,4.6,23.8,837.0,698.48,534.42
2018,8,14,10,45,784.0,185.5,4.65,24.15,860.0,745.06,568.34
2018,8,14,11,0,793.0,186.0,4.7,24.5,883.0,790.24,600.58
2018,8,14,11,15,799.5,185.5,4.75,24.75,898.0,830.85,628.92
2018,8,14,11,30,806.0,185.0,4.8,25.0,913.0,869.37,654.78
2018,8,14,11,45,812.0,183.0,4.85,25.25,921.0,903.76,677.65
2018,8,14,12,0,818.0,181.0,4.9,25.5,929.0,935.56,698.69
2018,8,14,12,15,821.5,178.5,4.95,25.6,929.0,961.77,716.35
2018,8,14,12,30,825.0,176.0,5.0,25.7,929.0,984.89,731.98
2018,8,14,12,45,827.5,172.0,5.05,25.85,921.5,1002.27,743.69
2018,8,14,13,0,830.0,168.0,5.1,26.0,914.0,1016.2,753.21
2018,8,14,13,15,828.5,165.0,5.2,26.0,898.0,1023.59,759.34
2018,8,14,13,30,827.0,162.0,5.3,26.0,882.0,1027.31,763.18
2018,8,14,13,45,824.5,158.0,5.35,26.05,859.5,1025.27,762.77
2018,8,14,14,0,822.0,154.0,5.4,26.1,837.0,1019.55,760.03
2018,8,14,14,15,816.0,150.0,5.45,25.85,807.5,1006.64,753.48
2018,8,14,14,30,810.0,146.0,5.5,25.6,778.0,990.2,744.63
2018,8,14,14,45,801.0,142.0,5.55,25.35,742.0,967.39,731.44
2018,8,14,15,0,792.0,138.0,5.6,25.1,706.0,941.38,716.02
2018,8,14,15,15,777.0,134.5,5.6,25.1,664.5,907.23,693.83
2018,8,14,15,30,762.0,131.0,5.6,25.1,623.0,875.98,673.61
2018,8,14,15,45,745.0,125.5,5.6,24.15,577.5,832.91,647.24
2018,8,14,16,0,728.0,120.0,5.6,23.2,532.0,787.99,619.02
2018,8,14,16,15,706.5,113.0,5.55,22.65,483.0,736.03,583.81
2018,8,14,16,30,685.0,106.0,5.5,22.1,434.0,683.17,547.21
2018,8,14,16,45,654.5,100.0,5.45,21.5,384.0,624.25,505.04
2018,8,14,17,0,624.0,94.0,5.4,20.9,334.0,565.86,460.89
2018,8,14,17,15,580.0,85.5,5.25,20.25,283.0,496.83,406.68
2018,8,14,17,30,536.0,77.0,5.1,19.6,232.0,430.49,352.78
2018,8,14,17,45,474.5,67.5,5.0,18.9,184.0,356.71,291.01
2018,8,14,18,0,413.0,58.0,4.9,18.2,136.0,288.35,231.74
2018,8,14,18,15,321.5,45.5,4.65,17.7,95.0,209.11,162.26
2018,8,14,18,30,230.0,33.0,4.4,17.2,54.0,143.35,97.6
2018,8,14,18,45,129.5,19.0,4.2,16.7,29.5,57.53,0.0
2018,8,14,19,0,29.0,5.0,4.0,16.2,5.0,4.55,0.0
2018,8,14,19,15,14.5,2.5,3.9,15.95,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,15,5,15,24.0,4.5,2.7,14.0,5.0,0.0,0.0
2018,8,15,5,30,48.0,9.0,3.0,14.6,10.0,8.19,0.0
2018,8,15,5,45,147.0,24.5,3.3,15.2,39.0,19.31,2.46
2018,8,15,6,0,246.0,40.0,3.6,15.8,68.0,31.14,20.53
2018,8,15,6,15,329.0,52.5,3.65,16.4,110.0,40.24,29.41
2018,8,15,6,30,412.0,65.0,3.7,17.0,152.0,49.07,37.57
2018,8,15,6,45,473.0,74.0,3.75,17.55,200.5,56.07,43.89
2018,8,15,7,0,534.0,83.0,3.8,18.1,249.0,61.07,48.25
2018,8,15,7,15,579.0,90.0,3.75,18.7,299.5,64.16,50.77
2018,8,15,7,30,624.0,97.0,3.7,19.3,350.0,67.12,53.08
2018,8,15,7,45,658.5,101.5,3.65,19.9,400.5,89.91,55.57
2018,8,15,8,0,693.0,106.0,3.6,20.5,451.0,141.75,82.77
2018,8,15,8,15,718.5,109.5,3.6,21.1,499.0,195.63,122.55
2018,8,15,8,30,744.0,113.0,3.6,21.7,547.0,252.38,169.61
2018,8,15,8,45,664.5,149.5,3.55,22.3,560.0,307.94,220.37
2018,8,15,9,0,585.0,186.0,3.5,22.9,573.0,354.15,262.01
2018,8,15,9,15,614.5,188.0,3.55,23.45,617.0,406.8,305.23
2018,8,15,9,30,644.0,190.0,3.6,24.0,661.0,462.08,349.53
2018,8,15,9,45,742.0,157.5,3.65,24.5,725.5,525.97,399.56
2018,8,15,10,0,840.0,125.0,3.7,25.0,790.0,599.02,455.55
2018,8,15,10,15,837.0,133.5,3.8,25.45,816.0,651.01,494.48
2018,8,15,10,30,834.0,142.0,3.9,25.9,842.0,700.82,530.81
2018,8,15,10,45,785.0,176.5,4.05,26.3,849.0,738.51,556.99
2018,8,15,11,0,736.0,211.0,4.2,26.7,856.0,772.92,580.08
2018,8,15,11,15,767.0,195.5,4.3,26.95,877.5,814.42,609.9
2018,8,15,11,30,798.0,180.0,4.4,27.2,899.0,858.77,639.72
2018,8,15,11,45,842.0,154.0,4.55,27.45,917.5,903.22,669.38
2018,8,15,12,0,886.0,128.0,4.7,27.7,936.0,937.99,692.78
2018,8,15,12,15,885.0,128.5,4.8,27.75,935.0,963.15,710.01
2018,8,15,12,30,884.0,129.0,4.9,27.8,934.0,984.95,725.12
2018,8,15,12,45,881.5,128.0,5.0,27.85,924.5,1000.36,736.09
2018,8,15,13,0,879.0,127.0,5.1,27.9,915.0,1012.15,744.81
2018,8,15,13,15,876.0,126.0,5.2,27.8,899.0,1019.77,751.37
2018,8,15,13,30,873.0,125.0,5.3,27.7,883.0,1023.7,755.63
2018,8,15,13,45,868.5,123.5,5.4,27.55,860.5,1021.88,756.35
2018,8,15,14,0,864.0,122.0,5.5,27.4,838.0,1016.38,754.75
2018,8,15,14,15,857.5,119.5,5.5,27.1,808.0,1004.14,748.47
2018,8,15,14,30,851.0,117.0,5.5,26.8,778.0,988.35,739.9
2018,8,15,14,45,841.5,114.5,5.55,26.45,742.5,966.17,727.5
2018,8,15,15,0,832.0,112.0,5.6,26.1,707.0,950.86,719.87
2018,8,15,15,15,818.5,109.0,5.6,26.1,665.5,917.72,698.48
2018,8,15,15,30,805.0,106.0,5.6,26.1,624.0,881.88,675.18
2018,8,15,15,45,788.5,102.0,5.55,25.15,578.0,839.75,649.45
2018,8,15,16,0,772.0,98.0,5.5,24.2,532.0,795.6,621.79
2018,8,15,16,15,751.5,93.0,5.4,23.7,483.5,745.27,587.73
2018,8,15,16,30,731.0,88.0,5.3,23.2,435.0,693.8,552.22
2018,8,15,16,45,701.5,82.5,5.2,22.65,384.5,637.59,512.43
2018,8,15,17,0,672.0,77.0,5.1,22.1,334.0,578.55,468.75
2018,8,15,17,15,629.5,71.0,4.95,21.45,283.0,511.33,416.27
2018,8,15,17,30,587.0,65.0,4.8,20.8,232.0,446.61,363.87
2018,8,15,17,45,525.5,57.5,4.7,20.15,184.0,372.77,302.21
2018,8,15,18,0,464.0,50.0,4.6,19.5,136.0,304.37,242.89
2018,8,15,18,15,368.5,39.5,4.4,19.0,94.5,224.16,172.5
2018,8,15,18,30,273.0,29.0,4.2,18.5,53.0,154.63,101.76
2018,8,15,18,45,155.0,17.5,4.05,18.0,29.0,63.9,0.0
2018,8,15,19,0,37.0,6.0,3.9,17.5,5.0,0.0,0.0
2018,8,15,19,15,18.5,3.0,3.85,17.25,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.7,16.75,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.55,16.3,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,16,5,15,38.0,5.0,2.3,13.8,5.5,0.0,0.0
2018,8,16,5,30,76.0,10.0,2.6,14.4,11.0,9.1,0.0
2018,8,16,5,45,205.5,22.0,2.95,14.95,41.0,18.26,0.38
2018,8,16,6,0,335.0,34.0,3.3,15.5,71.0,27.67,17.54
2018,8,16,6,15,422.0,43.5,3.3,16.1,115.0,34.37,24.32
2018,8,16,6,30,509.0,53.0,3.3,16.7,159.0,40.84,30.38
2018,8,16,6,45,567.0,60.0,3.35,17.3,209.0,44.91,34.11
2018,8,16,7,0,625.0,67.0,3.4,17.9,259.0,48.84,37.55
2018,8,16,7,15,665.0,72.0,3.4,18.55,310.5,51.01,39.31
2018,8,16,7,30,705.0,77.0,3.4,19.2,362.0,58.36,45.5
2018,8,16,7,45,734.0,81.5,3.45,19.8,413.0,83.38,48.74
2018,8,16,8,0,763.0,86.0,3.5,20.4,464.0,138.81,77.61
2018,8,16,8,15,785.0,89.5,3.5,21.15,513.0,195.82,119.86
2018,8,16,8,30,807.0,93.0,3.5,21.9,562.0,255.23,169.43
2018,8,16,8,45,823.5,95.5,3.5,22.6,607.0,314.38,220.74
2018,8,16,9,0,840.0,98.0,3.5,23.3,652.0,378.8,275.79
2018,8,16,9,15,848.5,102.5,3.5,23.95,692.0,437.67,325.51
2018,8,16,9,30,857.0,107.0,3.5,24.6,732.0,496.22,373.35
2018,8,16,9,45,862.5,111.0,3.5,25.3,766.0,552.23,417.52
2018,8,16,10,0,868.0,115.0,3.5,26.0,800.0,607.11,459.24
2018,8,16,10,15,875.0,116.5,3.5,26.6,828.5,659.42,497.89
2018,8,16,10,30,882.0,118.0,3.5,27.2,857.0,710.25,534.26
2018,8,16,10,45,887.5,119.0,3.45,27.8,879.0,757.86,566.98
2018,8,16,11,0,893.0,120.0,3.4,28.4,901.0,803.42,595.8
2018,8,16,11,15,896.0,121.0,3.45,28.85,915.5,844.71,622.16
2018,8,16,11,30,899.0,122.0,3.5,29.3,930.0,883.37,646.53
2018,8,16,11,45,900.5,122.0,3.55,29.8,936.5,916.98,667.23
2018,8,16,12,0,902.0,122.0,3.6,30.3,943.0,947.53,685.83
2018,8,16,12,15,901.0,122.5,3.7,30.6,942.0,973.03,701.96
2018,8,16,12,30,900.0,123.0,3.8,30.9,941.0,995.1,715.93
2018,8,16,12,45,897.0,123.0,3.95,31.15,931.5,1011.2,726.59
2018,8,16,13,0,894.0,123.0,4.1,31.4,922.0,1023.62,735.01
2018,8,16,13,15,890.0,122.0,4.2,31.4,905.0,1030.31,740.31
2018,8,16,13,30,886.0,121.0,4.3,31.4,888.0,1033.22,743.35
2018,8,16,13,45,880.5,119.5,4.45,31.35,864.5,1030.31,743.23
2018,8,16,14,0,875.0,118.0,4.6,31.3,841.0,1023.66,740.81
2018,8,16,14,15,867.5,116.0,4.7,31.0,810.5,1010.78,734.91
2018,8,16,14,30,860.0,114.0,4.8,30.7,780.0,994.34,727.08
2018,8,16,14,45,850.5,111.0,4.9,30.35,743.5,971.37,715.08
2018,8,16,15,0,841.0,108.0,5.0,30.0,707.0,945.16,700.82
2018,8,16,15,15,827.0,106.0,5.0,30.0,665.5,922.35,687.1
2018,8,16,15,30,813.0,104.0,5.0,30.0,624.0,886.94,664.72
2018,8,16,15,45,796.5,100.0,5.05,28.95,578.0,844.49,640.37
2018,8,16,16,0,780.0,96.0,5.1,27.9,532.0,800.0,614.0
2018,8,16,16,15,758.5,91.5,5.05,27.15,483.0,749.08,581.08
2018,8,16,16,30,737.0,87.0,5.0,26.4,434.0,697.08,546.64
2018,8,16,16,45,707.0,81.5,5.0,25.65,383.0,640.16,507.76
2018,8,16,17,0,677.0,76.0,5.0,24.9,332.0,580.48,464.93
2018,8,16,17,15,633.5,70.0,4.9,24.05,281.0,512.35,412.78
2018,8,16,17,30,590.0,64.0,4.8,23.2,230.0,446.82,360.6
2018,8,16,17,45,527.5,56.5,4.7,22.3,181.5,372.31,299.16
2018,8,16,18,0,465.0,49.0,4.6,21.4,133.0,303.35,239.98
2018,8,16,18,15,367.5,39.0,4.45,20.75,92.0,222.85,169.77
2018,8,16,18,30,270.0,29.0,4.3,20.1,51.0,151.75,95.3
2018,8,16,18,45,152.5,17.0,4.2,19.45,27.5,62.48,0.0
2018,8,16,19,0,35.0,5.0,4.1,18.8,4.0,0.0,0.0
2018,8,16,19,15,17.5,2.5,4.05,18.5,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,4.0,18.2,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.9,17.9,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.75,17.4,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.65,17.05,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.55,16.6,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.45,16.4,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,5,15,36.5,4.5,2.15,14.85,5.0,0.0,0.0
2018,8,17,5,30,73.0,9.0,2.4,15.4,10.0,8.19,0.0
2018,8,17,5,45,202.0,21.5,2.65,15.9,39.5,17.89,0.0
2018,8,17,6,0,331.0,34.0,2.9,16.4,69.0,27.79,17.44
2018,8,17,6,15,421.0,43.0,2.9,17.1,113.0,34.03,23.89
2018,8,17,6,30,511.0,52.0,2.9,17.8,157.0,40.1,29.57
2018,8,17,6,45,571.0,58.0,2.85,18.55,207.0,43.4,32.6
2018,8,17,7,0,631.0,64.0,2.8,19.3,257.0,46.64,35.4
2018,8,17,7,15,672.0,69.0,2.75,20.05,308.5,48.92,37.24
2018,8,17,7,30,713.0,74.0,2.7,20.8,360.0,56.11,43.26
2018,8,17,7,45,743.5,77.5,2.65,21.6,411.5,80.59,45.94
2018,8,17,8,0,774.0,81.0,2.6,22.4,463.0,136.01,74.25
2018,8,17,8,15,796.5,84.5,2.55,23.3,512.5,193.83,116.61
2018,8,17,8,30,819.0,88.0,2.5,24.2,562.0,254.08,166.2
2018,8,17,8,45,836.0,90.0,2.45,25.15,607.5,318.58,220.68
2018,8,17,9,0,853.0,92.0,2.4,26.1,653.0,378.74,271.3
2018,8,17,9,15,867.0,93.5,2.45,27.0,694.5,438.11,320.23
2018,8,17,9,30,881.0,95.0,2.5,27.9,736.0,497.7,367.61
2018,8,17,9,45,892.0,96.0,2.5,28.75,772.0,555.25,411.69
2018,8,17,10,0,903.0,97.0,2.5,29.6,808.0,612.16,453.57
2018,8,17,10,15,910.5,98.0,2.55,30.4,837.0,665.96,492.01
2018,8,17,10,30,918.0,99.0,2.6,31.2,866.0,718.24,528.11
2018,8,17,10,45,924.5,99.0,2.65,32.05,888.5,767.12,559.83
2018,8,17,11,0,931.0,99.0,2.7,32.9,911.0,813.91,588.34
2018,8,17,11,15,934.5,99.5,2.75,33.55,926.0,856.43,614.11
2018,8,17,11,30,938.0,100.0,2.8,34.2,941.0,896.22,637.82
2018,8,17,11,45,941.0,99.5,2.8,34.85,948.5,931.68,658.16
2018,8,17,12,0,944.0,99.0,2.8,35.5,956.0,964.0,676.33
2018,8,17,12,15,944.0,99.5,2.9,35.95,955.5,991.22,692.57
2018,8,17,12,30,944.0,100.0,3.0,36.4,955.0,1014.9,706.64
2018,8,17,12,45,942.0,100.0,3.1,36.85,946.5,1032.44,716.98
2018,8,17,13,0,940.0,100.0,3.2,37.3,938.0,1046.17,725.08
2018,8,17,13,15,937.5,99.5,3.3,37.3,922.0,1054.99,731.66
2018,8,17,13,30,935.0,99.0,3.4,37.3,906.0,1059.89,736.0
2018,8,17,13,45,930.5,98.0,3.5,37.35,882.5,1058.28,736.33
2018,8,17,14,0,926.0,97.0,3.6,37.4,859.0,1052.75,734.39
2018,8,17,14,15,920.0,95.5,3.7,37.15,829.0,1041.28,729.8
2018,8,17,14,30,914.0,94.0,3.8,36.9,799.0,1026.03,722.93
2018,8,17,14,45,905.5,91.5,3.9,36.65,762.0,1003.51,711.49
2018,8,17,15,0,897.0,89.0,4.0,36.4,725.0,977.52,697.81
2018,8,17,15,15,884.5,87.5,4.0,36.4,683.0,945.64,678.97
2018,8,17,15,30,872.0,86.0,4.0,36.4,641.0,910.88,658.18
2018,8,17,15,45,857.0,83.0,4.1,35.5,594.5,869.46,635.66
2018,8,17,16,0,842.0,80.0,4.2,34.6,548.0,825.8,611.07
2018,8,17,16,15,822.0,77.0,4.25,33.8,498.5,783.37,586.24
2018,8,17,16,30,802.0,74.0,4.3,33.0,449.0,731.87,554.33
2018,8,17,16,45,773.5,70.0,4.35,32.25,397.0,671.86,515.25
2018,8,17,17,0,745.0,66.0,4.4,31.5,345.0,611.94,474.88
2018,8,17,17,15,703.5,61.5,4.3,30.25,292.5,543.53,425.33
2018,8,17,17,30,662.0,57.0,4.2,29.0,240.0,477.21,374.84
2018,8,17,17,45,599.0,50.5,4.15,27.75,189.5,403.05,315.74
2018,8,17,18,0,536.0,44.0,4.1,26.5,139.0,331.42,256.01
2018,8,17,18,15,433.5,35.5,4.0,25.45,96.0,246.8,183.67
2018,8,17,18,30,331.0,27.0,3.9,24.4,53.0,170.67,99.81
2018,8,17,18,45,179.5,15.5,3.85,23.3,28.0,69.21,0.0
2018,8,17,19,0,28.0,4.0,3.8,22.2,3.0,0.0,0.0
2018,8,17,19,15,14.0,2.0,3.75,21.7,1.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.7,21.2,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.7,20.65,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.7,20.1,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.65,19.8,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.55,19.15,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.45,18.6,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.4,18.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.15,17.85,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.05,17.55,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.9,17.25,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.7,16.95,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,18,5,15,39.5,4.5,2.35,14.75,5.0,0.0,0.0
2018,8,18,5,30,79.0,9.0,2.6,15.3,10.0,8.19,0.0
2018,8,18,5,45,218.0,21.5,2.9,15.9,40.5,18.03,0.0
2018,8,18,6,0,357.0,34.0,3.2,16.5,71.0,27.96,17.43
2018,8,18,6,15,449.5,43.0,3.1,17.3,116.5,34.22,23.99
2018,8,18,6,30,542.0,52.0,3.0,18.1,162.0,40.32,29.7
2018,8,18,6,45,602.0,58.5,2.9,18.9,213.5,44.04,33.1
2018,8,18,7,0,662.0,65.0,2.8,19.7,265.0,47.67,36.24
2018,8,18,7,15,702.5,70.0,2.75,20.75,318.5,54.76,42.21
2018,8,18,7,30,743.0,75.0,2.7,21.8,372.0,57.22,44.03
2018,8,18,7,45,772.5,79.0,2.7,22.8,424.5,82.82,47.01
2018,8,18,8,0,802.0,83.0,2.7,23.8,477.0,140.47,76.31
2018,8,18,8,15,824.0,86.0,2.65,24.8,527.0,199.66,119.38
2018,8,18,8,30,846.0,89.0,2.6,25.8,577.0,261.21,169.73
2018,8,18,8,45,862.5,91.5,2.55,26.85,623.5,327.65,225.41
2018,8,18,9,0,879.0,94.0,2.5,27.9,670.0,389.75,277.17
2018,8,18,9,15,878.5,102.0,2.5,28.85,708.5,450.25,326.6
2018,8,18,9,30,878.0,110.0,2.5,29.8,747.0,509.39,373.03
2018,8,18,9,45,871.5,120.5,2.5,30.75,778.5,565.92,415.57
2018,8,18,10,0,865.0,131.0,2.5,31.7,810.0,620.53,454.87
2018,8,18,10,15,874.0,132.5,2.5,32.4,840.0,673.75,492.32
2018,8,18,10,30,883.0,134.0,2.5,33.1,870.0,726.17,527.91
2018,8,18,10,45,889.5,134.5,2.55,33.85,892.5,774.39,559.76
2018,8,18,11,0,896.0,135.0,2.6,34.6,915.0,820.61,588.03
2018,8,18,11,15,900.0,135.5,2.65,35.2,930.0,862.6,613.29
2018,8,18,11,30,904.0,136.0,2.7,35.8,945.0,902.01,636.63
2018,8,18,11,45,907.5,135.5,2.8,36.4,952.5,937.28,657.51
2018,8,18,12,0,911.0,135.0,2.9,37.0,960.0,969.57,676.41
2018,8,18,12,15,908.0,137.5,3.05,37.25,959.0,995.5,692.7
2018,8,18,12,30,905.0,140.0,3.2,37.5,958.0,1017.91,706.89
2018,8,18,12,45,899.0,142.0,3.35,37.7,948.0,1033.31,716.98
2018,8,18,13,0,893.0,144.0,3.5,37.9,938.0,1044.96,724.9
2018,8,18,13,15,890.0,142.5,3.65,37.85,921.0,1052.35,731.09
2018,8,18,13,30,887.0,141.0,3.8,37.8,904.0,1055.96,735.09
2018,8,18,13,45,882.0,138.5,3.95,37.75,880.0,1052.7,734.95
2018,8,18,14,0,877.0,136.0,4.1,37.7,856.0,1045.65,732.58
2018,8,18,14,15,869.0,134.0,4.2,37.4,825.0,1044.08,734.23
2018,8,18,14,30,861.0,132.0,4.3,37.1,794.0,1026.96,726.12
2018,8,18,14,45,851.5,129.0,4.4,36.8,757.0,1003.7,714.21
2018,8,18,15,0,842.0,126.0,4.5,36.5,720.0,977.09,700.1
2018,8,18,15,15,827.0,123.0,4.5,36.5,677.0,942.11,679.09
2018,8,18,15,30,812.0,120.0,4.5,36.5,634.0,904.43,656.21
2018,8,18,15,45,793.0,116.0,4.6,35.45,586.5,859.6,631.49
2018,8,18,16,0,774.0,112.0,4.7,34.4,539.0,817.62,608.03
2018,8,18,16,15,747.5,106.5,4.7,33.5,487.5,761.42,573.41
2018,8,18,16,30,721.0,101.0,4.7,32.6,436.0,704.58,537.37
2018,8,18,16,45,685.5,95.5,4.7,31.65,383.5,640.85,495.25
2018,8,18,17,0,650.0,90.0,4.7,30.7,331.0,578.01,450.95
2018,8,18,17,15,600.5,82.5,4.6,29.4,278.0,505.21,397.37
2018,8,18,17,30,551.0,75.0,4.5,28.1,225.0,435.55,343.86
2018,8,18,17,45,481.5,64.5,4.4,26.8,175.5,355.59,279.91
2018,8,18,18,0,412.0,54.0,4.3,25.5,126.0,282.01,218.67
2018,8,18,18,15,313.0,41.0,4.25,24.45,85.0,200.67,149.22
2018,8,18,18,30,214.0,28.0,4.2,23.4,44.0,127.58,68.52
2018,8,18,18,45,113.5,15.0,4.1,22.35,23.0,48.35,0.0
2018,8,18,19,0,13.0,2.0,4.0,21.3,2.0,0.0,0.0
2018,8,18,19,15,6.5,1.0,4.0,20.75,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,4.0,20.2,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,3.95,19.65,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,3.9,19.1,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.85,18.75,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.8,18.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.75,18.1,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.65,17.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.55,17.1,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.45,16.7,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,19,5,15,22.0,4.0,2.55,14.25,4.0,0.0,0.0
2018,8,19,5,30,44.0,8.0,2.8,14.7,8.0,7.28,0.0
2018,8,19,5,45,143.5,22.0,3.05,15.2,34.5,17.42,0.0
2018,8,19,6,0,243.0,36.0,3.3,15.7,61.0,28.13,17.47
2018,8,19,6,15,331.0,49.5,3.3,16.45,104.0,38.11,27.41
2018,8,19,6,30,419.0,63.0,3.3,17.2,147.0,49.71,38.01
2018,8,19,6,45,483.0,72.5,3.3,17.9,196.5,55.4,43.2
2018,8,19,7,0,547.0,82.0,3.3,18.6,246.0,60.88,47.98
2018,8,19,7,15,593.5,89.5,3.35,19.4,298.5,64.41,50.86
2018,8,19,7,30,640.0,97.0,3.4,20.2,351.0,67.78,53.49
2018,8,19,7,45,674.5,102.5,3.4,21.0,403.0,91.44,56.46
2018,8,19,8,0,709.0,108.0,3.4,21.8,455.0,145.33,84.66
2018,8,19,8,15,735.5,113.0,3.4,22.7,505.5,201.82,126.03
2018,8,19,8,30,762.0,118.0,3.4,23.6,556.0,261.37,174.78
2018,8,19,8,45,782.5,121.0,3.45,24.5,602.5,324.72,228.22
2018,8,19,9,0,803.0,124.0,3.5,25.4,649.0,384.84,278.86
2018,8,19,9,15,819.0,127.0,3.55,26.2,691.5,444.61,328.25
2018,8,19,9,30,835.0,130.0,3.6,27.0,734.0,505.04,376.57
2018,8,19,9,45,847.5,132.5,3.65,27.75,771.0,563.59,421.94
2018,8,19,10,0,860.0,135.0,3.7,28.5,808.0,621.83,465.52
2018,8,19,10,15,870.5,136.0,3.75,29.15,838.5,676.89,505.62
2018,8,19,10,30,881.0,137.0,3.8,29.8,869.0,728.07,541.87
2018,8,19,10,45,890.0,137.0,3.85,30.45,893.0,777.64,575.97
2018,8,19,11,0,899.0,137.0,3.9,31.1,917.0,825.41,606.56
2018,8,19,11,15,904.0,136.5,3.95,31.55,932.0,867.48,633.13
2018,8,19,11,30,909.0,136.0,4.0,32.0,947.0,906.98,657.78
2018,8,19,11,45,914.5,135.0,4.0,32.45,956.0,943.72,680.14
2018,8,19,12,0,920.0,134.0,4.0,32.9,965.0,977.55,700.45
2018,8,19,12,15,920.0,134.0,4.05,33.15,964.0,1004.1,716.85
2018,8,19,12,30,920.0,134.0,4.1,33.4,963.0,1027.17,731.08
2018,8,19,12,45,917.5,133.5,4.1,33.65,953.5,1043.7,740.91
2018,8,19,13,0,915.0,133.0,4.1,33.9,944.0,1056.45,748.47
2018,8,19,13,15,912.5,131.5,4.15,33.95,927.5,1064.37,754.05
2018,8,19,13,30,910.0,130.0,4.2,34.0,911.0,1068.42,757.35
2018,8,19,13,45,906.5,127.5,4.25,34.05,887.0,1066.51,757.05
2018,8,19,14,0,903.0,125.0,4.3,34.1,863.0,1060.7,754.46
2018,8,19,14,15,895.0,122.5,4.3,33.9,831.0,1046.52,747.15
2018,8,19,14,30,887.0,120.0,4.3,33.7,799.0,1028.63,737.6
2018,8,19,14,45,879.0,116.5,4.35,33.5,762.0,1006.08,725.4
2018,8,19,15,0,871.0,113.0,4.4,33.3,725.0,990.27,717.63
2018,8,19,15,15,858.0,110.0,4.4,33.3,682.0,956.45,697.16
2018,8,19,15,30,845.0,107.0,4.4,33.3,639.0,919.75,674.77
2018,8,19,15,45,827.0,103.5,4.45,32.35,591.5,875.38,649.74
2018,8,19,16,0,809.0,100.0,4.5,31.4,544.0,828.93,622.72
2018,8,19,16,15,788.5,94.5,4.55,30.5,493.5,776.36,590.53
2018,8,19,16,30,768.0,89.0,4.6,29.6,443.0,722.53,556.57
2018,8,19,16,45,737.0,84.0,4.6,28.75,390.5,664.42,518.13
2018,8,19,17,0,706.0,79.0,4.6,27.9,338.0,603.1,475.22
