Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,17,15,659.5,72.5,4.5,26.65,284.5,530.87,421.58
2018,8,19,17,30,613.0,66.0,4.4,25.4,231.0,461.45,367.64
2018,8,19,17,45,542.5,57.5,4.35,24.15,180.0,380.16,301.91
2018,8,19,18,0,472.0,49.0,4.3,22.9,129.0,305.27,238.64
2018,8,19,18,15,363.5,38.0,4.2,21.9,87.0,218.81,163.55
2018,8,19,18,30,255.0,27.0,4.1,20.9,45.0,139.15,67.21
2018,8,19,18,45,136.0,15.0,4.05,19.85,23.5,55.06,0.0
2018,8,19,19,0,17.0,3.0,4.0,18.8,2.0,0.0,0.0
2018,8,19,19,15,8.5,1.5,4.0,18.35,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.0,17.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,4.0,16.9,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.95,16.7,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,20,5,15,22.0,3.5,2.85,14.15,3.5,0.0,0.0
2018,8,20,5,30,44.0,7.0,3.0,14.5,7.0,6.37,0.0
2018,8,20,5,45,145.0,21.0,3.15,14.85,33.0,16.64,0.0
2018,8,20,6,0,246.0,35.0,3.3,15.2,59.0,27.38,16.71
2018,8,20,6,15,331.5,48.0,3.3,15.75,101.5,37.0,26.49
2018,8,20,6,30,417.0,61.0,3.3,16.3,144.0,48.04,36.67
2018,8,20,6,45,477.0,72.0,3.3,16.8,193.5,55.09,43.12
2018,8,20,7,0,537.0,83.0,3.3,17.3,243.0,61.81,49.06
2018,8,20,7,15,581.0,91.0,3.25,18.0,294.5,65.68,52.27
2018,8,20,7,30,625.0,99.0,3.2,18.7,346.0,69.36,55.2
2018,8,20,7,45,657.0,106.0,3.2,19.35,397.0,93.56,58.97
2018,8,20,8,0,689.0,113.0,3.2,20.0,448.0,147.33,87.7
2018,8,20,8,15,713.5,118.5,3.2,20.75,497.5,202.74,128.66
2018,8,20,8,30,738.0,124.0,3.2,21.5,547.0,260.99,176.77
2018,8,20,8,45,757.0,128.5,3.2,22.25,592.5,319.45,226.78
2018,8,20,9,0,776.0,133.0,3.2,23.0,638.0,383.45,280.69
2018,8,20,9,15,783.0,140.5,3.25,23.65,678.0,441.89,329.5
2018,8,20,9,30,790.0,148.0,3.3,24.3,718.0,500.08,376.53
2018,8,20,9,45,791.5,157.0,3.3,25.0,751.5,556.2,420.2
2018,8,20,10,0,793.0,166.0,3.3,25.7,785.0,611.03,461.3
2018,8,20,10,15,805.0,167.0,3.4,26.25,815.0,663.98,500.44
2018,8,20,10,30,817.0,168.0,3.5,26.8,845.0,716.17,537.97
2018,8,20,10,45,827.5,166.5,3.55,27.35,868.0,763.98,571.37
2018,8,20,11,0,838.0,165.0,3.6,27.9,891.0,810.28,602.85
2018,8,20,11,15,844.0,165.5,3.7,28.3,906.5,853.06,630.67
2018,8,20,11,30,850.0,166.0,3.8,28.7,922.0,893.54,656.73
2018,8,20,11,45,855.0,164.0,3.9,29.1,929.5,928.23,678.77
2018,8,20,12,0,860.0,162.0,4.0,29.5,937.0,960.07,698.87
2018,8,20,12,15,865.5,158.5,4.15,29.7,937.5,987.85,717.14
2018,8,20,12,30,871.0,155.0,4.3,29.9,938.0,1012.4,733.35
2018,8,20,12,45,876.5,150.0,4.4,30.05,931.0,1020.38,738.73
2018,8,20,13,0,882.0,145.0,4.5,30.2,924.0,1036.23,749.47
2018,8,20,13,15,878.0,144.0,4.6,30.1,907.0,1042.92,755.08
2018,8,20,13,30,874.0,143.0,4.7,30.0,890.0,1045.85,758.52
2018,8,20,13,45,867.5,141.5,4.85,29.9,865.5,1054.18,766.37
2018,8,20,14,0,861.0,140.0,5.0,29.8,841.0,1046.52,763.85
2018,8,20,14,15,853.0,137.5,5.05,29.5,810.0,1032.5,757.11
2018,8,20,14,30,845.0,135.0,5.1,29.2,779.0,1014.86,748.05
2018,8,20,14,45,834.5,131.5,5.2,28.9,741.5,990.14,734.66
2018,8,20,15,0,824.0,128.0,5.3,28.6,704.0,962.16,718.97
2018,8,20,15,15,808.5,124.5,5.3,28.6,661.0,926.38,696.29
2018,8,20,15,30,793.0,121.0,5.3,28.6,618.0,887.98,671.68
2018,8,20,15,45,775.0,116.0,5.35,27.45,571.0,843.32,645.73
2018,8,20,16,0,757.0,111.0,5.4,26.3,524.0,801.57,621.21
2018,8,20,16,15,734.0,104.5,5.35,25.45,473.5,747.52,585.83
2018,8,20,16,30,711.0,98.0,5.3,24.6,423.0,692.62,548.98
2018,8,20,16,45,679.0,92.0,5.3,23.75,372.0,631.22,506.28
2018,8,20,17,0,647.0,86.0,5.3,22.9,321.0,570.47,461.33
2018,8,20,17,15,598.5,78.0,5.15,21.9,268.5,497.9,404.96
2018,8,20,17,30,550.0,70.0,5.0,20.9,216.0,428.48,348.87
2018,8,20,17,45,476.0,60.0,4.9,19.85,166.0,346.88,280.83
2018,8,20,18,0,402.0,50.0,4.8,18.8,116.0,272.25,216.28
2018,8,20,18,15,308.0,38.0,4.7,18.1,78.0,194.91,146.96
2018,8,20,18,30,214.0,26.0,4.6,17.4,40.0,121.72,48.85
2018,8,20,18,45,113.5,14.0,4.45,16.7,21.0,47.15,0.0
2018,8,20,19,0,13.0,2.0,4.3,16.0,2.0,0.0,0.0
2018,8,20,19,15,6.5,1.0,4.15,15.7,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,21,5,15,18.0,3.0,2.05,12.65,3.0,0.0,0.0
2018,8,21,5,30,36.0,6.0,2.4,13.2,6.0,5.46,0.0
2018,8,21,5,45,149.5,21.0,2.7,13.7,33.5,16.67,0.0
2018,8,21,6,0,263.0,36.0,3.0,14.2,61.0,28.24,17.28
2018,8,21,6,15,351.5,48.5,3.05,14.7,104.0,39.41,28.66
2018,8,21,6,30,440.0,61.0,3.1,15.2,147.0,48.28,37.02
2018,8,21,6,45,497.5,72.0,3.15,15.7,197.0,55.33,43.52
2018,8,21,7,0,555.0,83.0,3.2,16.2,247.0,62.06,49.5
2018,8,21,7,15,597.0,91.5,3.1,16.75,298.5,66.33,53.11
2018,8,21,7,30,639.0,100.0,3.0,17.3,350.0,70.38,56.42
2018,8,21,7,45,667.5,107.5,2.9,17.9,401.0,95.22,60.5
2018,8,21,8,0,696.0,115.0,2.8,18.5,452.0,149.77,89.91
2018,8,21,8,15,719.5,120.5,2.75,19.1,501.0,205.55,131.41
2018,8,21,8,30,743.0,126.0,2.7,19.7,550.0,264.05,180.03
2018,8,21,8,45,761.5,130.5,2.65,20.35,595.5,322.76,230.5
2018,8,21,9,0,780.0,135.0,2.6,21.0,641.0,383.05,281.84
2018,8,21,9,15,760.5,155.0,2.65,21.5,674.5,442.05,331.64
2018,8,21,9,30,741.0,175.0,2.7,22.0,708.0,498.09,377.24
2018,8,21,9,45,707.5,203.5,2.75,22.5,732.5,550.92,418.54
2018,8,21,10,0,674.0,232.0,2.8,23.0,757.0,599.1,454.7
2018,8,21,10,15,687.0,234.0,2.85,23.5,786.0,649.18,491.56
2018,8,21,10,30,700.0,236.0,2.9,24.0,815.0,698.96,527.22
2018,8,21,10,45,713.0,234.0,3.0,24.5,837.0,744.59,559.46
2018,8,21,11,0,726.0,232.0,3.1,25.0,859.0,789.26,590.41
2018,8,21,11,15,732.5,232.5,3.2,25.4,874.0,829.72,618.04
2018,8,21,11,30,739.0,233.0,3.3,25.8,889.0,868.25,643.97
2018,8,21,11,45,743.0,232.5,3.45,26.15,896.0,901.47,666.44
2018,8,21,12,0,747.0,232.0,3.6,26.5,903.0,932.14,686.6
2018,8,21,12,15,736.5,237.5,3.7,26.65,898.5,952.36,700.0
2018,8,21,12,30,726.0,243.0,3.8,26.8,894.0,969.12,711.25
2018,8,21,12,45,710.0,250.0,3.9,26.95,881.0,978.51,717.74
2018,8,21,13,0,694.0,257.0,4.0,27.1,868.0,984.24,721.91
2018,8,21,13,15,693.0,252.0,4.1,27.05,852.5,989.55,726.68
2018,8,21,13,30,692.0,247.0,4.2,27.0,837.0,991.49,729.28
2018,8,21,13,45,689.0,241.0,4.3,27.0,814.5,987.0,727.61
2018,8,21,14,0,686.0,235.0,4.4,27.0,792.0,979.14,723.85
2018,8,21,14,15,676.5,230.0,4.45,26.75,761.5,962.44,714.71
2018,8,21,14,30,667.0,225.0,4.5,26.5,731.0,942.61,703.56
2018,8,21,14,45,655.0,218.0,4.6,26.25,694.5,915.29,687.67
2018,8,21,15,0,643.0,211.0,4.7,26.0,658.0,885.24,669.97
2018,8,21,15,15,624.5,204.0,4.7,26.0,616.0,846.53,644.56
2018,8,21,15,30,606.0,197.0,4.7,26.0,574.0,800.57,613.83
2018,8,21,15,45,582.5,186.5,4.75,25.0,526.5,750.59,582.26
2018,8,21,16,0,559.0,176.0,4.8,24.0,479.0,699.76,549.14
2018,8,21,16,15,527.5,165.0,4.75,23.25,429.0,641.33,508.36
2018,8,21,16,30,496.0,154.0,4.7,22.5,379.0,583.42,466.86
2018,8,21,16,45,460.5,142.0,4.65,21.8,331.0,522.36,421.6
2018,8,21,17,0,425.0,130.0,4.6,21.1,283.0,463.02,376.25
2018,8,21,17,15,377.5,114.5,4.5,20.3,234.0,394.16,321.81
2018,8,21,17,30,330.0,99.0,4.4,19.5,185.0,329.11,268.64
2018,8,21,17,45,270.0,80.0,4.25,18.7,140.0,247.89,200.74
2018,8,21,18,0,210.0,61.0,4.1,17.9,95.0,183.35,144.99
2018,8,21,18,15,144.0,40.5,3.95,17.4,60.0,120.23,88.91
2018,8,21,18,30,78.0,20.0,3.8,16.9,25.0,57.58,13.57
2018,8,21,18,45,39.0,10.0,3.6,16.45,12.5,20.87,0.0
2018,8,21,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,22,5,15,7.5,2.0,1.15,12.65,2.0,0.0,0.0
2018,8,22,5,30,15.0,4.0,1.2,13.3,4.0,3.64,0.0
2018,8,22,5,45,75.0,19.0,1.3,13.95,25.5,15.46,0.0
2018,8,22,6,0,135.0,34.0,1.4,14.6,47.0,27.28,16.24
2018,8,22,6,15,202.0,54.0,1.6,15.25,86.5,42.49,31.23
2018,8,22,6,30,269.0,74.0,1.8,15.9,126.0,55.81,43.49
2018,8,22,6,45,323.5,92.0,1.95,16.5,173.5,68.08,54.56
2018,8,22,7,0,378.0,110.0,2.1,17.1,221.0,79.84,64.88
2018,8,22,7,15,425.0,124.0,2.1,17.65,271.5,88.17,71.97
2018,8,22,7,30,472.0,138.0,2.1,18.2,322.0,96.11,78.52
2018,8,22,7,45,511.0,148.0,2.1,18.75,372.5,118.81,82.83
2018,8,22,8,0,550.0,158.0,2.1,19.3,423.0,167.23,109.57
2018,8,22,8,15,582.0,165.0,2.1,19.9,472.0,217.22,145.93
2018,8,22,8,30,614.0,172.0,2.1,20.5,521.0,272.24,190.21
2018,8,22,8,45,642.0,176.0,2.1,21.1,567.0,325.68,234.78
2018,8,22,9,0,670.0,180.0,2.1,21.7,613.0,382.11,281.56
2018,8,22,9,15,698.0,179.5,2.15,22.35,656.0,437.47,326.75
2018,8,22,9,30,726.0,179.0,2.2,23.0,699.0,495.08,372.45
2018,8,22,9,45,753.5,175.0,2.25,23.65,738.0,551.31,415.87
2018,8,22,10,0,781.0,171.0,2.3,24.3,777.0,608.9,458.96
2018,8,22,10,15,793.0,171.5,2.4,24.9,806.5,661.79,497.65
2018,8,22,10,30,805.0,172.0,2.5,25.5,836.0,713.05,534.17
2018,8,22,10,45,815.5,172.0,2.6,26.1,859.5,761.75,568.01
2018,8,22,11,0,826.0,172.0,2.7,26.7,883.0,809.02,600.11
2018,8,22,11,15,832.5,171.5,2.8,27.15,898.0,850.89,627.17
2018,8,22,11,30,839.0,171.0,2.9,27.6,913.0,890.51,652.4
2018,8,22,11,45,843.5,169.5,3.0,28.1,920.5,924.92,673.91
2018,8,22,12,0,848.0,168.0,3.1,28.6,928.0,956.5,693.5
2018,8,22,12,15,845.0,169.5,3.2,28.85,925.5,981.0,709.16
2018,8,22,12,30,842.0,171.0,3.3,29.1,923.0,1002.05,722.69
2018,8,22,12,45,835.0,173.0,3.4,29.4,912.5,1016.13,731.7
2018,8,22,13,0,828.0,175.0,3.5,29.7,902.0,1026.51,738.47
2018,8,22,13,15,826.0,171.5,3.6,29.75,885.0,1032.56,743.35
2018,8,22,13,30,824.0,168.0,3.7,29.8,868.0,1034.88,746.0
2018,8,22,13,45,821.0,164.5,3.8,29.9,845.0,1032.46,745.6
2018,8,22,14,0,818.0,161.0,3.9,30.0,822.0,1026.32,742.95
2018,8,22,14,15,810.5,157.0,4.0,29.75,791.0,1011.44,735.78
2018,8,22,14,30,803.0,153.0,4.1,29.5,760.0,993.04,726.38
2018,8,22,14,45,792.5,149.0,4.25,29.3,723.0,968.28,712.91
2018,8,22,15,0,782.0,145.0,4.4,29.1,686.0,946.91,701.64
2018,8,22,15,15,765.5,140.5,4.4,29.1,643.0,909.82,678.34
2018,8,22,15,30,749.0,136.0,4.4,29.1,600.0,870.3,653.29
2018,8,22,15,45,730.0,130.0,4.5,28.1,553.0,824.68,626.64
2018,8,22,16,0,711.0,124.0,4.6,27.1,506.0,777.36,598.24
2018,8,22,16,15,687.0,117.0,4.6,26.3,457.0,723.43,563.35
2018,8,22,16,30,663.0,110.0,4.6,25.5,408.0,668.82,527.02
2018,8,22,16,45,629.0,102.0,4.6,24.65,356.5,605.43,482.4
2018,8,22,17,0,595.0,94.0,4.6,23.8,305.0,542.99,436.27
2018,8,22,17,15,545.5,85.0,4.55,22.75,254.0,470.93,380.81
2018,8,22,17,30,496.0,76.0,4.5,21.7,203.0,402.15,325.61
2018,8,22,17,45,426.0,63.5,4.4,20.65,155.0,322.75,259.57
2018,8,22,18,0,356.0,51.0,4.3,19.6,107.0,248.97,196.05
2018,8,22,18,15,253.5,36.5,4.15,18.9,69.0,169.6,124.88
2018,8,22,18,30,151.0,22.0,4.0,18.2,31.0,92.65,9.27
2018,8,22,18,45,75.5,11.0,3.9,17.45,15.5,32.7,0.0
2018,8,22,19,0,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,23,5,15,13.0,2.5,1.65,12.4,2.5,0.0,0.0
2018,8,23,5,30,26.0,5.0,1.9,13.1,5.0,4.55,0.0
2018,8,23,5,45,119.0,19.5,2.15,13.8,29.0,17.74,0.0
2018,8,23,6,0,212.0,34.0,2.4,14.5,53.0,26.64,15.42
2018,8,23,6,15,299.0,49.0,2.55,15.1,95.5,37.82,27.15
2018,8,23,6,30,386.0,64.0,2.7,15.7,138.0,48.64,37.22
2018,8,23,6,45,448.0,76.0,2.85,16.25,187.0,56.77,44.66
2018,8,23,7,0,510.0,88.0,3.0,16.8,236.0,66.43,53.21
2018,8,23,7,15,556.0,97.5,3.0,17.3,288.0,71.33,57.38
2018,8,23,7,30,602.0,107.0,3.0,17.8,340.0,75.98,61.2
2018,8,23,7,45,636.0,114.5,3.0,18.3,391.5,99.86,64.89
2018,8,23,8,0,670.0,122.0,3.0,18.8,443.0,153.11,93.62
2018,8,23,8,15,696.5,127.5,3.0,19.35,492.5,207.91,134.28
2018,8,23,8,30,723.0,133.0,3.0,19.9,542.0,265.84,182.29
2018,8,23,8,45,744.0,137.0,3.05,20.45,588.0,323.84,232.2
2018,8,23,9,0,765.0,141.0,3.1,21.0,634.0,383.74,283.41
2018,8,23,9,15,760.5,154.0,3.15,21.55,670.5,442.35,332.84
2018,8,23,9,30,756.0,167.0,3.2,22.1,707.0,499.57,379.47
2018,8,23,9,45,741.5,184.0,3.3,22.6,735.5,553.44,422.08
2018,8,23,10,0,727.0,201.0,3.4,23.1,764.0,604.58,461.15
2018,8,23,10,15,738.0,203.5,3.5,23.55,793.0,656.26,499.79
2018,8,23,10,30,749.0,206.0,3.6,24.0,822.0,707.28,536.97
2018,8,23,10,45,757.0,208.0,3.65,24.45,844.5,754.74,570.58
2018,8,23,11,0,765.0,210.0,3.7,24.9,867.0,800.76,602.44
2018,8,23,11,15,769.0,211.5,3.8,25.2,881.0,841.38,630.55
2018,8,23,11,30,773.0,213.0,3.9,25.5,895.0,879.77,656.59
2018,8,23,11,45,774.5,214.0,4.0,25.85,901.5,913.04,678.24
2018,8,23,12,0,776.0,215.0,4.1,26.2,908.0,943.53,697.98
2018,8,23,12,15,768.0,219.0,4.2,26.3,904.0,965.16,712.49
2018,8,23,12,30,760.0,223.0,4.3,26.4,900.0,983.34,724.84
2018,8,23,12,45,747.0,228.5,4.35,26.5,888.0,994.63,732.45
2018,8,23,13,0,734.0,234.0,4.4,26.6,876.0,1002.27,737.8
2018,8,23,13,15,729.5,231.0,4.5,26.55,859.0,1006.14,741.52
2018,8,23,13,30,725.0,228.0,4.6,26.5,842.0,1006.51,743.13
2018,8,23,13,45,718.0,224.0,4.7,26.45,817.5,999.81,740.46
2018,8,23,14,0,711.0,220.0,4.8,26.4,793.0,989.68,735.61
2018,8,23,14,15,701.5,215.0,4.85,26.1,762.0,972.63,726.52
2018,8,23,14,30,692.0,210.0,4.9,25.8,731.0,952.39,715.31
2018,8,23,14,45,678.5,204.5,4.95,25.55,694.0,924.64,698.8
2018,8,23,15,0,665.0,199.0,5.0,25.3,657.0,894.16,680.3
2018,8,23,15,15,647.0,192.0,5.0,25.3,614.5,855.33,654.82
2018,8,23,15,30,629.0,185.0,5.0,25.3,572.0,814.44,627.69
2018,8,23,15,45,607.0,176.5,5.0,24.35,526.0,760.81,593.27
2018,8,23,16,0,585.0,168.0,5.0,23.4,480.0,712.61,561.61
2018,8,23,16,15,556.5,157.5,5.0,22.75,431.0,656.15,522.18
2018,8,23,16,30,528.0,147.0,5.0,22.1,382.0,599.89,481.82
2018,8,23,16,45,491.0,135.5,4.95,21.4,332.5,536.88,434.87
2018,8,23,17,0,454.0,124.0,4.9,20.7,283.0,475.66,387.84
2018,8,23,17,15,404.5,108.5,4.85,19.9,233.0,404.1,331.01
2018,8,23,17,30,355.0,93.0,4.8,19.1,183.0,336.52,275.44
2018,8,23,17,45,292.5,75.0,4.7,18.3,137.5,263.58,213.64
2018,8,23,18,0,230.0,57.0,4.6,17.5,92.0,197.06,155.72
2018,8,23,18,15,156.5,38.0,4.5,16.95,57.5,131.73,95.97
2018,8,23,18,30,83.0,19.0,4.4,16.4,23.0,57.48,0.0
2018,8,23,18,45,41.5,9.5,4.25,15.9,11.5,21.06,0.0
2018,8,23,19,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,24,5,15,8.0,1.5,1.85,11.75,1.5,0.0,0.0
2018,8,24,5,30,16.0,3.0,2.1,12.3,3.0,0.0,0.0
2018,8,24,5,45,82.5,18.0,2.4,12.9,24.5,16.37,0.0
2018,8,24,6,0,149.0,33.0,2.7,13.5,46.0,25.78,14.48
2018,8,24,6,15,226.5,51.5,2.8,14.0,86.5,39.64,28.8
2018,8,24,6,30,304.0,70.0,2.9,14.5,127.0,53.01,41.21
2018,8,24,6,45,366.5,85.5,3.0,15.05,175.5,63.57,50.87
2018,8,24,7,0,429.0,101.0,3.1,15.6,224.0,73.71,59.89
2018,8,24,7,15,477.5,112.5,3.0,16.15,275.0,80.49,65.71
2018,8,24,7,30,526.0,124.0,2.9,16.7,326.0,86.98,71.09
2018,8,24,7,45,564.5,132.0,2.85,17.25,377.0,109.93,74.96
2018,8,24,8,0,603.0,140.0,2.8,17.8,428.0,161.05,103.19
2018,8,24,8,15,632.0,147.0,2.7,18.45,477.0,213.28,141.77
2018,8,24,8,30,661.0,154.0,2.6,19.1,526.0,269.1,187.53
2018,8,24,8,45,685.0,158.5,2.55,19.75,572.0,324.76,234.77
2018,8,24,9,0,709.0,163.0,2.5,20.4,618.0,382.81,283.65
2018,8,24,9,15,707.0,176.0,2.55,21.0,654.5,439.41,330.85
2018,8,24,9,30,705.0,189.0,2.6,21.6,691.0,494.98,375.63
2018,8,24,9,45,693.0,206.0,2.6,22.2,719.5,547.51,416.37
2018,8,24,10,0,681.0,223.0,2.6,22.8,748.0,597.65,453.79
2018,8,24,10,15,694.0,225.0,2.7,23.35,777.5,648.09,490.98
2018,8,24,10,30,707.0,227.0,2.8,23.9,807.0,698.18,526.96
2018,8,24,10,45,717.5,228.5,2.9,24.45,830.0,745.38,560.07
2018,8,24,11,0,728.0,230.0,3.0,25.0,853.0,791.46,591.72
2018,8,24,11,15,734.5,230.0,3.1,25.45,867.5,831.52,618.92
2018,8,24,11,30,741.0,230.0,3.2,25.9,882.0,869.6,644.4
2018,8,24,11,45,745.5,229.5,3.3,26.35,889.5,903.24,666.53
2018,8,24,12,0,750.0,229.0,3.4,26.8,897.0,934.33,686.27
2018,8,24,12,15,741.5,233.5,3.5,27.0,893.0,955.41,700.06
2018,8,24,12,30,733.0,238.0,3.6,27.2,889.0,973.08,711.75
2018,8,24,12,45,720.0,243.0,3.7,27.45,876.5,983.4,718.58
2018,8,24,13,0,707.0,248.0,3.8,27.7,864.0,990.11,723.2
2018,8,24,13,15,703.5,244.5,3.9,27.7,847.5,994.29,727.02
2018,8,24,13,30,700.0,241.0,4.0,27.7,831.0,995.03,728.74
2018,8,24,13,45,694.5,235.5,4.05,27.75,807.0,988.29,725.21
2018,8,24,14,0,689.0,230.0,4.1,27.8,783.0,978.15,719.61
2018,8,24,14,15,679.5,225.0,4.2,27.6,752.5,961.2,710.57
2018,8,24,14,30,670.0,220.0,4.3,27.4,722.0,941.11,699.48
2018,8,24,14,45,657.0,213.5,4.35,27.2,685.0,913.05,682.71
2018,8,24,15,0,644.0,207.0,4.4,27.0,648.0,882.28,664.03
2018,8,24,15,15,625.5,199.5,4.4,27.0,605.5,842.81,638.43
2018,8,24,15,30,607.0,192.0,4.4,27.0,563.0,795.9,607.27
2018,8,24,15,45,585.0,182.5,4.45,26.2,517.0,748.19,576.93
2018,8,24,16,0,563.0,173.0,4.5,25.4,471.0,699.54,545.18
2018,8,24,16,15,535.0,161.5,4.45,24.65,422.5,643.13,506.32
2018,8,24,16,30,507.0,150.0,4.4,23.9,374.0,586.95,466.55
2018,8,24,16,45,469.0,137.5,4.4,23.2,324.0,522.95,419.52
2018,8,24,17,0,431.0,125.0,4.4,22.5,274.0,460.91,372.41
2018,8,24,17,15,382.0,109.0,4.3,21.55,225.0,390.25,316.9
2018,8,24,17,30,333.0,93.0,4.2,20.6,176.0,323.59,262.62
2018,8,24,17,45,272.0,74.0,4.1,19.65,131.0,251.53,202.18
2018,8,24,18,0,211.0,55.0,4.0,18.7,86.0,185.73,145.4
2018,8,24,18,15,141.5,35.5,3.9,18.05,53.0,113.52,80.36
2018,8,24,18,30,72.0,16.0,3.8,17.4,20.0,54.31,0.0
2018,8,24,18,45,36.0,8.0,3.7,16.75,10.0,18.01,0.0
2018,8,24,19,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,25,5,15,9.0,1.5,1.5,11.2,1.5,0.0,0.0
2018,8,25,5,30,18.0,3.0,1.7,11.9,3.0,0.0,0.0
2018,8,25,5,45,91.0,17.0,1.85,12.55,24.0,15.46,0.0
2018,8,25,6,0,164.0,31.0,2.0,13.2,45.0,24.25,12.94
2018,8,25,6,15,243.5,48.5,2.15,13.85,85.5,37.39,26.82
2018,8,25,6,30,323.0,66.0,2.3,14.5,126.0,50.07,38.61
2018,8,25,6,45,385.0,80.5,2.45,15.15,174.5,59.98,47.67
2018,8,25,7,0,447.0,95.0,2.6,15.8,223.0,69.5,56.13
2018,8,25,7,15,494.5,106.5,2.55,16.5,274.0,76.42,62.04
2018,8,25,7,30,542.0,118.0,2.5,17.2,325.0,83.03,67.51
2018,8,25,7,45,579.0,126.5,2.45,17.9,376.5,107.83,72.72
2018,8,25,8,0,616.0,135.0,2.4,18.6,428.0,158.64,100.33
2018,8,25,8,15,644.0,142.5,2.35,19.35,477.5,211.99,139.65
2018,8,25,8,30,672.0,150.0,2.3,20.1,527.0,268.79,186.04
2018,8,25,8,45,695.0,155.0,2.25,20.9,573.0,325.29,233.64
2018,8,25,9,0,718.0,160.0,2.2,21.7,619.0,384.04,282.63
2018,8,25,9,15,710.5,175.5,2.15,22.45,654.5,441.04,329.42
2018,8,25,9,30,703.0,191.0,2.1,23.2,690.0,496.39,373.07
2018,8,25,9,45,684.5,212.5,2.1,23.95,718.0,549.29,413.17
2018,8,25,10,0,666.0,234.0,2.1,24.7,746.0,599.12,449.37
2018,8,25,10,15,677.0,238.0,2.1,25.4,775.0,649.41,485.0
2018,8,25,10,30,688.0,242.0,2.1,26.1,804.0,699.24,519.2
2018,8,25,10,45,697.0,243.5,2.1,26.75,826.0,744.69,549.57
2018,8,25,11,0,706.0,245.0,2.1,27.4,848.0,788.93,578.35
2018,8,25,11,15,712.0,246.5,2.15,27.95,863.0,829.3,604.49
2018,8,25,11,30,718.0,248.0,2.2,28.5,878.0,867.76,628.92
2018,8,25,11,45,722.5,248.0,2.25,29.05,885.5,901.35,649.85
2018,8,25,12,0,727.0,248.0,2.3,29.6,893.0,932.48,668.95
2018,8,25,12,15,739.5,240.0,2.45,30.0,895.5,960.65,687.21
2018,8,25,12,30,752.0,232.0,2.6,30.4,898.0,986.08,703.49
2018,8,25,12,45,765.0,221.5,2.7,30.8,892.5,1006.46,716.17
2018,8,25,13,0,778.0,211.0,2.8,31.2,887.0,1023.54,726.88
2018,8,25,13,15,775.5,208.0,3.0,31.35,870.5,1029.51,732.31
2018,8,25,13,30,773.0,205.0,3.2,31.5,854.0,1031.85,735.61
2018,8,25,13,45,769.5,199.5,3.35,31.6,830.0,1026.85,734.08
2018,8,25,14,0,766.0,194.0,3.5,31.7,806.0,1018.22,730.36
2018,8,25,14,15,758.5,188.5,3.65,31.5,774.5,1001.99,722.71
2018,8,25,14,30,751.0,183.0,3.8,31.3,743.0,982.36,712.85
2018,8,25,14,45,740.5,177.0,3.95,31.05,706.0,955.96,698.64
2018,8,25,15,0,730.0,171.0,4.1,30.8,669.0,926.55,682.3
2018,8,25,15,15,712.0,165.5,4.1,30.8,625.5,887.83,658.07
2018,8,25,15,30,694.0,160.0,4.1,30.8,582.0,846.88,632.17
2018,8,25,15,45,673.5,152.5,4.3,29.75,535.0,799.57,604.9
2018,8,25,16,0,653.0,145.0,4.5,28.7,488.0,750.78,575.7
2018,8,25,16,15,627.0,135.5,4.55,27.75,438.5,694.2,539.26
2018,8,25,16,30,601.0,126.0,4.6,26.8,389.0,637.24,500.82
2018,8,25,16,45,563.5,116.0,4.65,25.9,337.5,571.35,453.83
2018,8,25,17,0,526.0,106.0,4.7,25.0,286.0,502.98,403.16
2018,8,25,17,15,473.5,93.5,4.65,23.8,235.0,429.44,346.37
2018,8,25,17,30,421.0,81.0,4.6,22.6,184.0,360.1,290.54
2018,8,25,17,45,350.5,66.0,4.5,21.4,137.5,282.96,226.21
2018,8,25,18,0,280.0,51.0,4.4,20.2,91.0,213.19,166.0
2018,8,25,18,15,187.0,34.0,4.3,19.35,56.0,139.73,97.33
2018,8,25,18,30,94.0,17.0,4.2,18.5,21.0,62.98,0.0
2018,8,25,18,45,47.0,8.5,4.1,17.65,10.5,7.73,0.0
2018,8,25,19,0,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,26,5,15,14.0,2.5,2.2,11.6,2.0,0.0,0.0
2018,8,26,5,30,28.0,5.0,2.5,12.2,4.0,0.0,0.0
2018,8,26,5,45,131.5,17.5,2.8,12.85,27.0,15.92,0.0
2018,8,26,6,0,235.0,30.0,3.1,13.5,50.0,23.6,11.97
2018,8,26,6,15,332.5,43.0,3.2,14.1,92.5,34.93,24.59
2018,8,26,6,30,430.0,56.0,3.3,14.7,135.0,44.44,33.59
2018,8,26,6,45,497.5,66.0,3.4,15.3,185.5,50.82,39.53
2018,8,26,7,0,565.0,76.0,3.5,15.9,236.0,56.95,45.03
2018,8,26,7,15,612.5,83.0,3.4,16.55,288.5,60.29,47.85
2018,8,26,7,30,660.0,90.0,3.3,17.2,341.0,63.5,50.45
2018,8,26,7,45,695.0,95.5,3.2,17.85,393.5,88.05,53.96
2018,8,26,8,0,730.0,101.0,3.1,18.5,446.0,143.7,83.62
2018,8,26,8,15,755.5,106.0,3.05,19.25,496.5,201.75,126.99
2018,8,26,8,30,781.0,111.0,3.0,20.0,547.0,267.32,181.48
2018,8,26,8,45,800.5,114.0,2.95,20.75,593.5,326.95,232.97
2018,8,26,9,0,820.0,117.0,2.9,21.5,640.0,388.17,285.33
2018,8,26,9,15,835.5,119.5,2.9,22.2,682.0,448.64,335.99
2018,8,26,9,30,851.0,122.0,2.9,22.9,724.0,509.64,385.34
2018,8,26,9,45,863.5,123.0,2.95,23.6,760.0,567.97,431.15
2018,8,26,10,0,876.0,124.0,3.0,24.3,796.0,625.35,474.66
2018,8,26,10,15,886.5,125.0,3.1,24.95,826.5,680.32,515.29
2018,8,26,10,30,897.0,126.0,3.2,25.6,857.0,734.08,553.85
2018,8,26,10,45,906.5,125.0,3.25,26.25,880.5,783.83,588.14
2018,8,26,11,0,916.0,124.0,3.3,26.9,904.0,831.71,618.76
2018,8,26,11,15,921.0,124.0,3.45,27.35,919.0,874.76,646.78
2018,8,26,11,30,926.0,124.0,3.6,27.8,934.0,915.16,672.84
2018,8,26,11,45,930.0,122.5,3.7,28.25,941.0,950.39,695.03
2018,8,26,12,0,934.0,121.0,3.8,28.7,948.0,982.49,715.09
2018,8,26,12,15,931.0,122.0,3.9,28.95,945.0,1007.19,730.89
2018,8,26,12,30,928.0,123.0,4.0,29.2,942.0,1028.19,744.38
2018,8,26,12,45,922.0,125.0,4.1,29.4,931.0,1043.51,754.43
2018,8,26,13,0,916.0,127.0,4.2,29.6,920.0,1054.94,762.14
2018,8,26,13,15,913.0,125.5,4.3,29.6,903.0,1061.86,767.69
2018,8,26,13,30,910.0,124.0,4.4,29.6,886.0,1064.86,770.9
2018,8,26,13,45,904.5,121.5,4.5,29.6,860.0,1060.34,769.39
2018,8,26,14,0,899.0,119.0,4.6,29.6,834.0,1051.91,765.51
2018,8,26,14,15,891.0,117.0,4.7,29.35,802.0,1037.68,758.85
2018,8,26,14,30,883.0,115.0,4.8,29.1,770.0,1019.78,750.08
2018,8,26,14,45,872.5,112.0,4.9,28.8,731.5,994.77,736.71
2018,8,26,15,0,862.0,109.0,5.0,28.5,693.0,976.54,727.88
2018,8,26,15,15,846.5,105.5,5.0,28.5,648.5,939.39,704.45
2018,8,26,15,30,831.0,102.0,5.0,28.5,604.0,899.53,679.1
2018,8,26,15,45,810.5,98.5,5.05,27.35,555.5,852.81,652.04
2018,8,26,16,0,790.0,95.0,5.1,26.2,507.0,804.26,622.91
2018,8,26,16,15,761.5,91.0,5.1,25.3,455.5,747.11,585.78
2018,8,26,16,30,733.0,87.0,5.1,24.4,404.0,693.5,550.2
2018,8,26,16,45,695.5,81.5,5.05,23.55,351.0,627.56,503.78
2018,8,26,17,0,658.0,76.0,5.0,22.7,298.0,562.82,455.54
2018,8,26,17,15,604.0,68.5,4.9,21.7,245.5,486.87,396.05
2018,8,26,17,30,550.0,61.0,4.8,20.7,193.0,414.73,337.05
2018,8,26,17,45,469.5,52.0,4.7,19.65,145.0,331.29,266.57
2018,8,26,18,0,389.0,43.0,4.6,18.6,97.0,255.58,200.0
2018,8,26,18,15,265.0,30.0,4.5,17.95,60.0,167.03,114.29
2018,8,26,18,30,141.0,17.0,4.4,17.3,23.0,64.96,0.0
2018,8,26,18,45,70.5,8.5,4.35,16.65,11.5,0.0,0.0
2018,8,26,19,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.25,15.75,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.15,15.25,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,27,5,15,9.0,1.5,2.6,13.45,1.5,0.0,0.0
2018,8,27,5,30,18.0,3.0,2.9,13.9,3.0,0.0,0.0
2018,8,27,5,45,136.5,16.0,3.2,14.35,26.5,14.55,0.0
2018,8,27,6,0,255.0,29.0,3.5,14.8,50.0,24.18,11.78
2018,8,27,6,15,354.0,39.5,3.55,15.4,91.0,31.85,21.74
2018,8,27,6,30,453.0,50.0,3.6,16.0,132.0,39.27,28.85
2018,8,27,6,45,514.5,59.0,3.65,16.55,180.5,45.01,34.2
2018,8,27,7,0,576.0,68.0,3.7,17.1,229.0,50.53,39.14
2018,8,27,7,15,618.5,74.5,3.65,17.7,279.5,53.74,41.88
2018,8,27,7,30,661.0,81.0,3.6,18.3,330.0,56.81,44.38
2018,8,27,7,45,689.5,87.5,3.55,18.85,380.5,82.11,48.9
2018,8,27,8,0,718.0,94.0,3.5,19.4,431.0,137.46,78.75
2018,8,27,8,15,741.0,98.5,3.45,20.0,479.5,198.67,124.91
2018,8,27,8,30,764.0,103.0,3.4,20.6,528.0,257.18,173.96
2018,8,27,8,45,780.5,107.0,3.35,21.2,572.5,315.71,224.87
2018,8,27,9,0,797.0,111.0,3.3,21.8,617.0,375.49,276.43
2018,8,27,9,15,792.0,123.0,3.35,22.35,653.5,434.35,326.42
2018,8,27,9,30,787.0,135.0,3.4,22.9,690.0,491.56,373.39
2018,8,27,9,45,773.5,151.0,3.4,23.4,719.0,545.99,416.46
2018,8,27,10,0,760.0,167.0,3.4,23.9,748.0,596.77,455.21
2018,8,27,10,15,771.5,168.5,3.5,24.35,777.0,649.11,494.46
2018,8,27,10,30,783.0,170.0,3.6,24.8,806.0,699.93,531.62
2018,8,27,10,45,793.0,169.5,3.65,25.3,828.0,746.83,564.89
2018,8,27,11,0,803.0,169.0,3.7,25.8,850.0,792.27,596.39
2018,8,27,11,15,809.0,168.0,3.8,26.15,864.0,832.28,623.02
2018,8,27,11,30,815.0,167.0,3.9,26.5,878.0,870.01,647.81
2018,8,27,11,45,819.0,166.5,3.95,26.85,885.0,903.99,669.66
2018,8,27,12,0,823.0,166.0,4.0,27.2,892.0,935.17,689.56
2018,8,27,12,15,824.5,165.0,4.1,27.4,891.0,960.55,706.26
2018,8,27,12,30,826.0,164.0,4.2,27.6,890.0,982.68,720.88
2018,8,27,12,45,826.5,161.0,4.25,27.8,881.0,998.4,731.07
2018,8,27,13,0,827.0,158.0,4.3,28.0,872.0,1010.56,739.06
2018,8,27,13,15,822.0,157.0,4.4,27.95,854.5,1015.67,743.58
2018,8,27,13,30,817.0,156.0,4.5,27.9,837.0,1017.08,745.86
2018,8,27,13,45,810.0,154.0,4.55,27.9,812.5,1011.7,743.38
2018,8,27,14,0,803.0,152.0,4.6,27.9,788.0,1002.69,738.62
2018,8,27,14,15,793.5,149.0,4.65,27.65,756.5,986.52,730.18
2018,8,27,14,30,784.0,146.0,4.7,27.4,725.0,966.93,719.54
2018,8,27,14,45,771.5,142.5,4.75,27.15,688.0,940.61,704.32
2018,8,27,15,0,759.0,139.0,4.8,26.9,651.0,917.59,691.34
2018,8,27,15,15,742.0,134.5,4.8,26.9,608.0,880.16,667.26
2018,8,27,15,30,725.0,130.0,4.8,26.9,565.0,840.45,641.45
2018,8,27,15,45,703.5,124.5,4.8,26.0,518.5,793.57,612.51
2018,8,27,16,0,682.0,119.0,4.8,25.1,472.0,745.29,581.89
2018,8,27,16,15,655.0,111.5,4.75,24.4,422.5,689.11,543.99
2018,8,27,16,30,628.0,104.0,4.7,23.7,373.0,632.65,504.9
2018,8,27,16,45,590.0,96.0,4.65,23.0,322.5,567.71,457.32
2018,8,27,17,0,552.0,88.0,4.6,22.3,272.0,504.24,408.87
2018,8,27,17,15,499.0,78.5,4.5,21.4,223.0,431.56,351.37
2018,8,27,17,30,446.0,69.0,4.4,20.5,174.0,362.75,294.72
2018,8,27,17,45,372.0,57.0,4.3,19.65,129.5,282.4,226.69
2018,8,27,18,0,298.0,45.0,4.2,18.8,85.0,213.8,166.2
2018,8,27,18,15,196.0,30.5,4.1,18.2,52.0,138.19,90.21
2018,8,27,18,30,94.0,16.0,4.0,17.6,19.0,47.4,0.0
2018,8,27,18,45,47.0,8.0,3.9,17.0,9.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.7,16.15,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,28,5,15,5.5,1.0,1.75,12.95,1.0,0.0,0.0
2018,8,28,5,30,11.0,2.0,2.1,13.5,2.0,0.0,0.0
2018,8,28,5,45,100.5,16.0,2.45,14.05,23.5,14.55,0.0
2018,8,28,6,0,190.0,30.0,2.8,14.6,45.0,23.6,10.75
2018,8,28,6,15,283.0,43.5,2.85,15.1,84.5,33.72,23.32
2018,8,28,6,30,376.0,57.0,2.9,15.6,124.0,43.54,32.61
2018,8,28,6,45,440.0,68.5,3.0,16.1,172.0,53.08,41.37
2018,8,28,7,0,504.0,80.0,3.1,16.6,220.0,60.34,47.87
2018,8,28,7,15,553.0,87.5,3.1,17.1,270.5,63.87,50.9
2018,8,28,7,30,602.0,95.0,3.1,17.6,321.0,67.27,53.68
2018,8,28,7,45,638.5,101.0,3.1,18.05,372.0,90.67,57.19
2018,8,28,8,0,675.0,107.0,3.1,18.5,423.0,143.41,85.63
2018,8,28,8,15,706.0,109.5,3.15,19.15,471.5,197.1,125.52
2018,8,28,8,30,737.0,112.0,3.2,19.8,520.0,254.35,173.24
2018,8,28,8,45,763.5,112.5,3.2,20.45,566.5,315.89,226.12
2018,8,28,9,0,790.0,113.0,3.2,21.1,613.0,375.26,277.12
2018,8,28,9,15,807.0,114.0,3.3,21.65,653.5,433.28,326.45
2018,8,28,9,30,824.0,115.0,3.4,22.2,694.0,492.01,374.89
2018,8,28,9,45,838.0,115.5,3.45,22.75,729.5,549.12,420.53
2018,8,28,10,0,852.0,116.0,3.5,23.3,765.0,605.72,464.3
2018,8,28,10,15,862.0,116.5,3.6,23.7,794.0,658.61,504.48
2018,8,28,10,30,872.0,117.0,3.7,24.1,823.0,710.28,542.71
2018,8,28,10,45,880.5,116.0,3.75,24.55,845.0,758.0,576.49
2018,8,28,11,0,889.0,115.0,3.8,25.0,867.0,803.82,606.89
2018,8,28,11,15,893.0,115.0,3.9,25.25,881.0,844.82,634.34
2018,8,28,11,30,897.0,115.0,4.0,25.5,895.0,883.16,659.83
2018,8,28,11,45,900.0,114.5,4.1,25.8,901.5,917.3,682.23
2018,8,28,12,0,903.0,114.0,4.2,26.1,908.0,948.37,702.52
2018,8,28,12,15,902.0,114.5,4.25,26.25,906.0,973.47,718.95
2018,8,28,12,30,901.0,115.0,4.3,26.4,904.0,995.04,733.12
2018,8,28,12,45,898.0,115.5,4.35,26.5,894.5,1011.06,743.84
2018,8,28,13,0,895.0,116.0,4.4,26.6,885.0,1023.34,752.25
2018,8,28,13,15,893.0,114.0,4.45,26.65,868.5,1030.21,757.38
2018,8,28,13,30,891.0,112.0,4.5,26.7,852.0,1033.24,760.17
2018,8,28,13,45,887.5,109.5,4.55,26.7,828.0,1030.36,759.36
2018,8,28,14,0,884.0,107.0,4.6,26.7,804.0,1023.65,756.23
2018,8,28,14,15,877.5,105.0,4.6,26.5,773.5,1010.7,749.4
2018,8,28,14,30,871.0,103.0,4.6,26.3,743.0,994.12,740.29
2018,8,28,14,45,862.5,99.5,4.65,26.15,706.0,970.32,726.64
2018,8,28,15,0,854.0,96.0,4.7,26.0,669.0,943.19,710.73
2018,8,28,15,15,839.0,94.0,4.7,26.0,626.0,917.88,695.21
2018,8,28,15,30,824.0,92.0,4.7,26.0,583.0,880.32,671.12
2018,8,28,15,45,808.0,87.5,4.7,25.2,536.5,836.41,644.45
2018,8,28,16,0,792.0,83.0,4.7,24.4,490.0,790.45,615.75
2018,8,28,16,15,769.5,79.0,4.65,23.8,441.0,738.07,580.92
2018,8,28,16,30,747.0,75.0,4.6,23.2,392.0,684.72,544.53
2018,8,28,16,45,713.5,70.0,4.55,22.6,340.5,621.58,499.63
2018,8,28,17,0,680.0,65.0,4.5,22.0,289.0,559.17,453.21
2018,8,28,17,15,629.5,59.0,4.35,21.2,237.5,489.78,398.09
2018,8,28,17,30,579.0,53.0,4.2,20.4,186.0,420.5,340.81
2018,8,28,17,45,498.5,45.5,4.1,19.6,139.0,337.73,270.41
2018,8,28,18,0,418.0,38.0,4.0,18.8,92.0,262.77,203.56
2018,8,28,18,15,276.0,26.5,3.85,18.2,55.5,164.64,102.0
2018,8,28,18,30,134.0,15.0,3.7,17.6,19.0,60.24,0.0
2018,8,28,18,45,67.0,7.5,3.55,17.05,9.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,3.25,16.25,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,29,5,15,9.5,1.5,1.35,13.25,1.0,0.0,0.0
2018,8,29,5,30,19.0,3.0,1.5,13.9,2.0,0.0,0.0
2018,8,29,5,45,146.5,14.5,1.65,14.55,24.5,13.19,0.0
2018,8,29,6,0,274.0,26.0,1.8,15.2,47.0,21.57,8.62
2018,8,29,6,15,378.5,35.5,1.95,15.85,88.5,28.49,18.72
2018,8,29,6,30,483.0,45.0,2.1,16.5,130.0,35.21,25.21
2018,8,29,6,45,548.5,52.5,2.2,17.15,179.5,39.92,29.63
2018,8,29,7,0,614.0,60.0,2.3,17.8,229.0,44.5,33.72
2018,8,29,7,15,657.5,65.5,2.25,18.35,280.5,47.25,36.09
2018,8,29,7,30,701.0,71.0,2.2,18.9,332.0,54.74,42.49
2018,8,29,7,45,730.5,76.0,2.2,19.45,383.0,80.45,46.47
2018,8,29,8,0,760.0,81.0,2.2,20.0,434.0,136.95,76.33
2018,8,29,8,15,783.5,84.5,2.2,20.6,483.5,194.83,119.52
2018,8,29,8,30,807.0,88.0,2.2,21.2,533.0,255.29,170.09
2018,8,29,8,45,824.0,91.0,2.25,21.8,578.5,315.74,222.51
2018,8,29,9,0,841.0,94.0,2.3,22.4,624.0,377.41,275.49
2018,8,29,9,15,856.0,96.0,2.35,23.0,666.0,441.13,328.67
2018,8,29,9,30,871.0,98.0,2.4,23.6,708.0,501.62,377.75
2018,8,29,9,45,882.5,99.0,2.5,24.2,743.5,559.42,423.36
2018,8,29,10,0,894.0,100.0,2.6,24.8,779.0,616.59,466.95
2018,8,29,10,15,902.5,101.5,2.7,25.3,808.5,671.4,507.65
2018,8,29,10,30,911.0,103.0,2.8,25.8,838.0,724.76,546.15
2018,8,29,10,45,917.5,103.5,2.9,26.3,860.5,774.02,579.82
2018,8,29,11,0,924.0,104.0,3.0,26.8,883.0,821.14,610.51
2018,8,29,11,15,928.0,104.5,3.15,27.15,897.5,863.86,638.59
2018,8,29,11,30,932.0,105.0,3.3,27.5,912.0,903.83,664.66
2018,8,29,11,45,935.0,104.5,3.45,27.85,919.0,938.97,687.43
2018,8,29,12,0,938.0,104.0,3.6,28.2,926.0,970.9,708.06
2018,8,29,12,15,936.0,105.5,3.75,28.35,924.0,996.81,725.32
2018,8,29,12,30,934.0,107.0,3.9,28.5,922.0,1019.05,740.3
2018,8,29,12,45,930.0,108.0,4.05,28.65,912.0,1035.04,751.33
2018,8,29,13,0,926.0,109.0,4.2,28.8,902.0,1047.16,759.99
2018,8,29,13,15,923.5,107.5,4.3,28.75,885.0,1054.19,765.8
