Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,8,45,797.5,61.0,3.95,19.55,371.5,284.68,204.68
2018,10,28,9,0,823.0,64.0,4.0,20.2,413.0,345.51,258.69
2018,10,28,9,15,838.0,67.0,4.0,20.75,449.5,404.19,310.15
2018,10,28,9,30,853.0,70.0,4.0,21.3,486.0,461.98,359.37
2018,10,28,9,45,861.5,73.0,3.95,21.8,515.5,516.3,404.35
2018,10,28,10,0,870.0,76.0,3.9,22.3,545.0,569.51,446.92
2018,10,28,10,15,879.0,77.5,3.95,22.7,569.5,620.09,486.59
2018,10,28,10,30,888.0,79.0,4.0,23.1,594.0,669.08,523.99
2018,10,28,10,45,893.0,79.5,4.0,23.5,610.0,712.38,555.82
2018,10,28,11,0,898.0,80.0,4.0,23.9,626.0,753.27,583.75
2018,10,28,11,15,901.0,80.0,4.05,24.15,635.0,789.46,608.62
2018,10,28,11,30,904.0,80.0,4.1,24.4,644.0,822.71,631.31
2018,10,28,11,45,903.5,80.5,4.2,24.6,645.0,850.55,650.5
2018,10,28,12,0,903.0,81.0,4.3,24.8,646.0,875.0,667.38
2018,10,28,12,15,896.0,82.5,4.35,24.85,638.5,891.45,678.96
2018,10,28,12,30,889.0,84.0,4.4,24.9,631.0,904.15,688.12
2018,10,28,12,45,878.0,85.5,4.5,24.95,615.5,909.48,692.54
2018,10,28,13,0,867.0,87.0,4.6,25.0,600.0,911.04,694.85
2018,10,28,13,15,857.5,85.5,4.6,24.9,577.5,906.62,692.86
2018,10,28,13,30,848.0,84.0,4.6,24.8,555.0,907.83,695.01
2018,10,28,13,45,786.0,95.5,4.65,24.7,514.5,864.1,665.98
2018,10,28,14,0,724.0,107.0,4.7,24.6,474.0,823.01,638.78
2018,10,28,14,15,657.5,112.0,4.7,24.3,428.0,762.72,597.45
2018,10,28,14,30,591.0,117.0,4.7,24.0,382.0,700.82,554.2
2018,10,28,14,45,458.0,126.0,4.75,23.7,320.0,578.65,464.01
2018,10,28,15,0,325.0,135.0,4.8,23.4,258.0,451.29,365.25
2018,10,28,15,15,353.5,116.0,4.8,23.4,235.0,461.61,374.6
2018,10,28,15,30,382.0,97.0,4.8,23.4,212.0,450.81,366.83
2018,10,28,15,45,325.5,86.0,4.65,22.3,172.5,383.07,312.92
2018,10,28,16,0,269.0,75.0,4.5,21.2,133.0,318.45,259.85
2018,10,28,16,15,206.0,59.0,4.4,20.6,97.0,231.65,187.12
2018,10,28,16,30,143.0,43.0,4.3,20.0,61.0,164.75,128.55
2018,10,28,16,45,86.5,27.5,4.15,19.45,37.0,104.21,63.24
2018,10,28,17,0,30.0,12.0,4.0,18.9,13.0,27.05,0.0
2018,10,28,17,15,15.0,6.0,3.85,18.4,6.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.35,16.45,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,29,6,15,13.5,2.0,1.85,10.85,2.0,0.0,0.0
2018,10,29,6,30,27.0,4.0,2.0,11.4,4.0,3.64,0.0
2018,10,29,6,45,44.0,18.0,2.1,11.9,20.5,16.37,0.0
2018,10,29,7,0,61.0,32.0,2.2,12.4,37.0,26.34,14.85
2018,10,29,7,15,112.5,48.5,2.4,12.95,65.5,38.22,27.6
2018,10,29,7,30,164.0,65.0,2.6,13.5,94.0,50.53,39.08
2018,10,29,7,45,222.5,79.0,2.8,14.05,131.0,69.38,48.93
2018,10,29,8,0,281.0,93.0,3.0,14.6,168.0,103.61,70.89
2018,10,29,8,15,324.0,105.5,3.05,14.9,207.0,141.65,100.03
2018,10,29,8,30,367.0,118.0,3.1,15.2,246.0,185.67,136.47
2018,10,29,8,45,264.5,145.5,3.15,15.5,243.5,205.04,158.2
2018,10,29,9,0,162.0,173.0,3.2,15.8,241.0,211.16,167.23
2018,10,29,9,15,236.0,183.0,3.45,16.1,292.0,265.22,211.23
2018,10,29,9,30,310.0,193.0,3.7,16.4,343.0,324.62,259.73
2018,10,29,9,45,308.5,207.5,3.95,16.7,364.5,357.81,287.29
2018,10,29,10,0,307.0,222.0,4.2,17.0,386.0,390.49,313.98
2018,10,29,10,15,272.0,238.5,4.3,17.25,388.5,404.39,325.02
2018,10,29,10,30,237.0,255.0,4.4,17.5,391.0,405.77,325.89
2018,10,29,10,45,300.0,250.5,4.5,17.75,428.0,467.97,375.57
2018,10,29,11,0,363.0,246.0,4.6,18.0,465.0,525.15,420.85
2018,10,29,11,15,447.0,224.5,4.6,18.15,498.5,596.27,476.68
2018,10,29,11,30,531.0,203.0,4.6,18.3,532.0,659.88,526.32
2018,10,29,11,45,619.5,173.5,4.6,18.5,558.0,727.12,578.11
2018,10,29,12,0,708.0,144.0,4.6,18.7,584.0,790.15,624.68
2018,10,29,12,15,766.5,126.0,4.6,19.05,598.0,838.98,659.16
2018,10,29,12,30,825.0,108.0,4.6,19.4,612.0,881.94,689.19
2018,10,29,12,45,865.5,94.0,4.6,19.7,612.0,915.3,712.39
2018,10,29,13,0,906.0,80.0,4.6,20.0,612.0,936.31,726.89
2018,10,29,13,15,900.5,78.0,4.5,20.35,590.5,935.04,724.91
2018,10,29,13,30,895.0,76.0,4.4,20.7,569.0,929.97,720.56
2018,10,29,13,45,887.0,73.0,4.35,21.05,540.5,917.59,711.86
2018,10,29,14,0,879.0,70.0,4.3,21.4,512.0,901.58,700.71
2018,10,29,14,15,864.5,68.0,4.15,21.5,477.5,877.56,684.14
2018,10,29,14,30,850.0,66.0,4.0,21.6,443.0,850.45,665.36
2018,10,29,14,45,829.0,62.5,3.9,21.7,402.5,821.4,645.3
2018,10,29,15,0,808.0,59.0,3.8,21.8,362.0,781.11,616.77
2018,10,29,15,15,775.5,56.0,3.8,21.8,318.0,730.03,580.35
2018,10,29,15,30,743.0,53.0,3.8,21.8,274.0,677.87,542.01
2018,10,29,15,45,697.0,48.5,3.1,21.2,228.0,612.91,491.39
2018,10,29,16,0,651.0,44.0,2.4,20.6,182.0,548.7,439.29
2018,10,29,16,15,574.0,38.0,2.15,19.45,137.0,462.98,370.49
2018,10,29,16,30,497.0,32.0,1.9,18.3,92.0,381.41,298.32
2018,10,29,16,45,336.5,23.5,1.65,17.15,56.0,257.19,151.56
2018,10,29,17,0,176.0,15.0,1.4,16.0,20.0,108.01,0.0
2018,10,29,17,15,88.0,7.5,1.5,15.65,10.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,10,30,6,15,38.0,3.5,3.1,10.1,3.0,0.0,0.0
2018,10,30,6,30,76.0,7.0,3.3,10.5,6.0,0.0,0.0
2018,10,30,6,45,259.5,17.0,3.45,10.85,35.0,15.46,0.0
2018,10,30,7,0,443.0,27.0,3.6,11.2,64.0,24.48,12.93
2018,10,30,7,15,542.0,33.0,3.85,11.95,108.0,28.84,19.47
2018,10,30,7,30,641.0,39.0,4.1,12.7,152.0,33.31,23.93
2018,10,30,7,45,698.5,43.5,4.4,13.45,199.5,57.63,29.6
2018,10,30,8,0,756.0,48.0,4.7,14.2,247.0,113.38,59.75
2018,10,30,8,15,792.5,51.0,4.85,14.95,293.0,171.21,104.23
2018,10,30,8,30,829.0,54.0,5.0,15.7,339.0,234.8,159.36
2018,10,30,8,45,853.5,57.0,5.2,16.45,382.0,296.11,215.2
2018,10,30,9,0,878.0,60.0,5.4,17.2,425.0,359.08,272.39
2018,10,30,9,15,894.0,61.5,5.4,17.95,462.0,418.57,325.7
2018,10,30,9,30,910.0,63.0,5.4,18.7,499.0,478.1,377.42
2018,10,30,9,45,919.0,65.0,5.4,19.4,529.5,534.4,424.99
2018,10,30,10,0,928.0,67.0,5.4,20.1,560.0,589.48,469.96
2018,10,30,10,15,937.5,68.0,5.45,20.65,585.0,642.31,512.19
2018,10,30,10,30,947.0,69.0,5.5,21.2,610.0,693.43,551.93
2018,10,30,10,45,953.0,69.5,5.5,21.75,627.5,739.61,586.04
2018,10,30,11,0,959.0,70.0,5.5,22.3,645.0,783.29,616.26
2018,10,30,11,15,962.5,70.0,5.55,22.65,654.5,821.76,643.12
2018,10,30,11,30,966.0,70.0,5.6,23.0,664.0,857.13,667.62
2018,10,30,11,45,967.0,70.0,5.65,23.4,665.5,887.17,688.08
2018,10,30,12,0,968.0,70.0,5.7,23.8,667.0,913.66,706.02
2018,10,30,12,15,964.5,70.5,5.7,24.0,660.5,933.16,719.35
2018,10,30,12,30,961.0,71.0,5.7,24.2,654.0,948.77,730.06
2018,10,30,12,45,956.5,71.5,5.7,24.45,640.5,959.56,737.37
2018,10,30,13,0,952.0,72.0,5.7,24.7,627.0,966.39,742.09
2018,10,30,13,15,946.0,70.5,5.7,24.8,605.0,965.37,741.92
2018,10,30,13,30,940.0,69.0,5.7,24.9,583.0,960.39,739.17
2018,10,30,13,45,930.0,67.5,5.7,25.0,554.0,947.87,731.27
2018,10,30,14,0,920.0,66.0,5.7,25.1,525.0,931.62,720.86
2018,10,30,14,15,897.0,64.0,5.6,25.05,485.5,899.47,698.99
2018,10,30,14,30,874.0,62.0,5.5,25.0,446.0,864.33,674.92
2018,10,30,14,45,856.0,59.5,5.45,24.9,407.0,830.18,651.73
2018,10,30,15,0,838.0,57.0,5.4,24.8,368.0,793.54,626.29
2018,10,30,15,15,739.5,60.0,5.4,24.8,309.5,704.4,561.04
2018,10,30,15,30,641.0,63.0,5.4,24.8,251.0,614.69,493.58
2018,10,30,15,45,525.5,62.0,4.6,23.85,198.5,506.14,408.94
2018,10,30,16,0,410.0,61.0,3.8,22.9,146.0,402.72,325.27
2018,10,30,16,15,353.5,48.5,3.4,21.6,108.5,333.08,267.17
2018,10,30,16,30,297.0,36.0,3.0,20.3,71.0,267.53,208.23
2018,10,30,16,45,185.0,23.5,2.65,18.95,42.0,164.73,85.93
2018,10,30,17,0,73.0,11.0,2.3,17.6,13.0,49.02,0.0
2018,10,30,17,15,36.5,5.5,2.35,17.2,6.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,31,6,15,28.0,3.0,1.3,9.85,2.5,0.0,0.0
2018,10,31,6,30,56.0,6.0,1.3,10.3,5.0,0.0,0.0
2018,10,31,6,45,70.0,16.0,1.25,10.75,19.0,14.55,0.0
2018,10,31,7,0,84.0,26.0,1.2,11.2,33.0,21.12,9.81
2018,10,31,7,15,132.5,42.5,1.45,12.05,61.5,33.86,23.77
2018,10,31,7,30,181.0,59.0,1.7,12.9,90.0,46.27,35.35
2018,10,31,7,45,210.5,76.5,2.0,13.8,123.0,66.69,47.1
2018,10,31,8,0,240.0,94.0,2.3,14.7,156.0,100.01,69.55
2018,10,31,8,15,413.0,89.5,2.35,15.3,220.0,141.57,95.8
2018,10,31,8,30,586.0,85.0,2.4,15.9,284.0,205.86,144.02
2018,10,31,8,45,716.0,71.5,2.45,16.55,345.5,269.48,196.12
2018,10,31,9,0,846.0,58.0,2.5,17.2,407.0,345.22,259.4
2018,10,31,9,15,858.0,62.0,2.6,17.8,443.0,403.68,311.03
2018,10,31,9,30,870.0,66.0,2.7,18.4,479.0,461.91,360.92
2018,10,31,9,45,874.5,70.5,2.75,19.0,508.5,516.38,406.16
2018,10,31,10,0,879.0,75.0,2.8,19.6,538.0,569.35,448.63
2018,10,31,10,15,877.0,79.5,2.95,20.15,559.0,616.68,485.91
2018,10,31,10,30,875.0,84.0,3.1,20.7,580.0,661.48,520.25
2018,10,31,10,45,887.5,82.5,3.2,21.25,598.5,707.1,554.35
2018,10,31,11,0,900.0,81.0,3.3,21.8,617.0,750.87,584.51
2018,10,31,11,15,908.0,80.0,3.35,22.25,627.5,789.66,610.76
2018,10,31,11,30,916.0,79.0,3.4,22.7,638.0,825.8,634.97
2018,10,31,11,45,916.0,79.5,3.5,23.1,639.5,854.25,654.08
2018,10,31,12,0,916.0,80.0,3.6,23.5,641.0,879.31,670.88
2018,10,31,12,15,906.0,81.5,3.55,23.85,631.5,893.35,679.4
2018,10,31,12,30,896.0,83.0,3.5,24.2,622.0,903.51,685.41
2018,10,31,12,45,843.0,94.5,3.5,24.5,592.5,891.86,677.0
2018,10,31,13,0,790.0,106.0,3.5,24.8,563.0,867.08,659.81
2018,10,31,13,15,776.0,104.5,3.45,25.05,539.5,858.5,653.9
2018,10,31,13,30,762.0,103.0,3.4,25.3,516.0,846.47,645.61
2018,10,31,13,45,705.5,110.5,3.4,25.55,477.5,809.03,619.91
2018,10,31,14,0,649.0,118.0,3.4,25.8,439.0,763.78,588.68
2018,10,31,14,15,539.5,132.5,3.4,25.8,386.5,668.87,521.7
2018,10,31,14,30,430.0,147.0,3.4,25.8,334.0,584.47,459.6
2018,10,31,14,45,442.0,130.5,3.4,25.85,307.0,568.1,449.19
2018,10,31,15,0,454.0,114.0,3.4,25.9,280.0,549.03,436.09
2018,10,31,15,15,438.5,100.5,3.4,25.9,244.5,508.86,406.11
2018,10,31,15,30,423.0,87.0,3.4,25.9,209.0,467.75,374.61
2018,10,31,15,45,410.0,73.5,2.55,24.9,175.0,427.84,342.72
2018,10,31,16,0,397.0,60.0,1.7,23.9,141.0,391.48,311.64
2018,10,31,16,15,330.0,49.0,1.55,22.9,104.5,314.49,248.45
2018,10,31,16,30,263.0,38.0,1.4,21.9,68.0,247.29,188.69
2018,10,31,16,45,172.5,24.5,1.3,20.9,40.5,158.1,69.44
2018,10,31,17,0,82.0,11.0,1.2,19.9,13.0,53.69,0.0
2018,10,31,17,15,41.0,5.5,1.2,19.65,6.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,1,6,15,15.0,2.0,1.6,11.8,1.5,0.0,0.0
2018,11,1,6,30,30.0,4.0,1.7,12.2,3.0,0.0,0.0
2018,11,1,6,45,49.5,12.0,1.8,12.65,14.0,10.91,0.0
2018,11,1,7,0,69.0,20.0,1.9,13.1,25.0,16.48,5.74
2018,11,1,7,15,39.0,29.5,2.05,13.75,33.0,25.16,16.01
2018,11,1,7,30,9.0,39.0,2.2,14.4,41.0,34.42,24.68
2018,11,1,7,45,30.0,60.0,2.35,15.1,67.5,52.06,38.02
2018,11,1,8,0,51.0,81.0,2.5,15.8,94.0,73.9,55.06
2018,11,1,8,15,141.5,106.0,2.4,16.6,151.5,112.93,83.48
2018,11,1,8,30,232.0,131.0,2.3,17.4,209.0,165.39,123.67
2018,11,1,8,45,312.0,137.0,2.25,18.25,256.0,210.06,158.89
2018,11,1,9,0,392.0,143.0,2.2,19.1,303.0,266.9,204.65
2018,11,1,9,15,468.0,140.5,2.25,19.9,348.5,320.75,248.38
2018,11,1,9,30,544.0,138.0,2.3,20.7,394.0,381.88,297.55
2018,11,1,9,45,591.0,136.0,2.35,21.55,430.5,439.91,343.56
2018,11,1,10,0,638.0,134.0,2.4,22.4,467.0,497.69,388.34
2018,11,1,10,15,718.0,116.5,2.5,23.05,507.5,562.19,437.97
2018,11,1,10,30,798.0,99.0,2.6,23.7,548.0,629.86,488.95
2018,11,1,10,45,783.0,107.0,2.7,24.35,558.5,664.41,513.8
2018,11,1,11,0,768.0,115.0,2.8,25.0,569.0,695.35,535.62
2018,11,1,11,15,804.0,106.5,2.9,25.5,588.0,743.88,569.22
2018,11,1,11,30,840.0,98.0,3.0,26.0,607.0,791.54,601.42
2018,11,1,11,45,782.5,117.0,3.05,26.5,592.0,792.02,600.37
2018,11,1,12,0,725.0,136.0,3.1,27.0,577.0,791.31,598.98
2018,11,1,12,15,747.5,128.0,3.15,27.3,578.5,820.1,618.63
2018,11,1,12,30,770.0,120.0,3.2,27.6,580.0,846.34,636.31
2018,11,1,12,45,824.5,101.0,3.2,27.95,583.5,881.14,659.43
2018,11,1,13,0,879.0,82.0,3.2,28.3,587.0,908.28,677.24
2018,11,1,13,15,840.5,89.0,3.2,28.45,557.0,897.02,669.82
2018,11,1,13,30,802.0,96.0,3.2,28.6,527.0,873.03,654.18
2018,11,1,13,45,752.0,102.5,3.15,28.8,490.0,839.77,631.86
2018,11,1,14,0,702.0,109.0,3.1,29.0,453.0,799.28,604.54
2018,11,1,14,15,712.0,98.0,3.0,29.0,425.5,788.15,597.76
2018,11,1,14,30,722.0,87.0,2.9,29.0,398.0,773.4,588.23
2018,11,1,14,45,737.5,75.5,2.8,28.95,367.5,754.24,575.66
2018,11,1,15,0,753.0,64.0,2.7,28.9,337.0,736.57,563.92
2018,11,1,15,15,633.5,69.5,2.7,28.9,279.0,633.06,490.55
2018,11,1,15,30,514.0,75.0,2.7,28.9,221.0,528.62,414.34
2018,11,1,15,45,460.5,66.5,1.9,27.6,180.0,461.06,362.66
2018,11,1,16,0,407.0,58.0,1.1,26.3,139.0,395.5,309.52
2018,11,1,16,15,349.5,46.5,1.1,25.6,103.0,326.73,253.81
2018,11,1,16,30,292.0,35.0,1.1,24.9,67.0,262.12,195.97
2018,11,1,16,45,195.0,23.0,1.1,24.15,40.0,167.32,56.8
2018,11,1,17,0,98.0,11.0,1.1,23.4,13.0,62.06,0.0
2018,11,1,17,15,49.0,5.5,1.15,22.9,6.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.25,21.9,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.25,21.05,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,20.35,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.15,18.05,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,2,6,15,12.5,2.0,0.85,13.9,1.5,0.0,0.0
2018,11,2,6,30,25.0,4.0,0.8,14.1,3.0,0.0,0.0
2018,11,2,6,45,177.0,15.5,0.75,14.3,27.0,14.1,0.0
2018,11,2,7,0,329.0,27.0,0.7,14.5,51.0,22.68,8.94
2018,11,2,7,15,438.0,34.5,0.8,15.05,91.5,27.92,18.21
2018,11,2,7,30,547.0,42.0,0.9,15.6,132.0,33.19,23.47
2018,11,2,7,45,612.0,47.0,1.0,16.15,177.5,56.49,31.0
2018,11,2,8,0,677.0,52.0,1.1,16.7,223.0,107.61,57.74
2018,11,2,8,15,719.0,55.5,1.05,17.4,267.5,161.59,97.79
2018,11,2,8,30,761.0,59.0,1.0,18.1,312.0,220.12,146.66
2018,11,2,8,45,789.5,62.5,0.95,18.85,354.0,279.2,198.06
2018,11,2,9,0,818.0,66.0,0.9,19.6,396.0,340.59,250.84
2018,11,2,9,15,837.5,67.5,0.95,20.5,432.5,398.46,299.87
2018,11,2,9,30,857.0,69.0,1.0,21.4,469.0,456.49,347.34
2018,11,2,9,45,870.0,71.0,1.05,22.35,500.0,511.84,391.02
2018,11,2,10,0,883.0,73.0,1.1,23.3,531.0,566.49,432.49
2018,11,2,10,15,892.0,74.5,1.25,23.95,555.0,617.26,470.97
2018,11,2,10,30,901.0,76.0,1.4,24.6,579.0,666.41,507.24
2018,11,2,10,45,841.5,96.0,1.5,25.3,577.0,691.23,524.17
2018,11,2,11,0,782.0,116.0,1.6,26.0,575.0,705.03,533.05
2018,11,2,11,15,828.0,104.5,1.8,26.45,597.0,758.32,570.27
2018,11,2,11,30,874.0,93.0,2.0,26.9,619.0,811.04,606.05
2018,11,2,11,45,895.5,86.5,2.15,27.4,626.5,841.72,626.17
2018,11,2,12,0,917.0,80.0,2.3,27.9,634.0,876.27,649.06
2018,11,2,12,15,915.0,79.5,2.45,28.1,627.5,894.87,662.05
2018,11,2,12,30,913.0,79.0,2.6,28.3,621.0,909.81,672.85
2018,11,2,12,45,905.0,79.5,2.7,28.5,606.0,916.9,678.19
2018,11,2,13,0,897.0,80.0,2.8,28.7,591.0,920.17,681.2
2018,11,2,13,15,867.0,84.5,2.75,28.55,563.5,913.66,677.66
2018,11,2,13,30,837.0,89.0,2.7,28.4,536.0,894.61,665.93
2018,11,2,13,45,830.0,85.5,2.7,28.3,509.0,882.98,659.62
2018,11,2,14,0,823.0,82.0,2.7,28.2,482.0,867.87,650.94
2018,11,2,14,15,830.0,75.0,2.6,27.95,453.5,857.38,645.12
2018,11,2,14,30,837.0,68.0,2.5,27.7,425.0,843.09,636.65
2018,11,2,14,45,799.0,66.5,2.4,27.5,381.5,793.84,603.8
2018,11,2,15,0,761.0,65.0,2.3,27.3,338.0,742.93,569.41
2018,11,2,15,15,714.5,61.0,2.3,27.3,291.5,680.77,526.21
2018,11,2,15,30,668.0,57.0,2.3,27.3,245.0,618.46,481.46
2018,11,2,15,45,626.5,50.5,1.65,26.15,202.0,557.22,434.72
2018,11,2,16,0,585.0,44.0,1.0,25.0,159.0,496.64,385.93
2018,11,2,16,15,475.5,38.5,1.0,24.1,115.5,400.43,310.27
2018,11,2,16,30,366.0,33.0,1.0,23.2,72.0,305.64,227.54
2018,11,2,16,45,228.5,21.5,1.05,22.35,41.5,183.36,41.03
2018,11,2,17,0,91.0,10.0,1.1,21.5,11.0,57.3,0.0
2018,11,2,17,15,45.5,5.0,1.15,20.9,5.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,3,6,15,16.0,2.0,1.75,11.55,1.5,0.0,0.0
2018,11,3,6,30,32.0,4.0,1.7,12.0,3.0,0.0,0.0
2018,11,3,6,45,207.0,14.0,1.65,12.4,27.0,12.73,0.0
2018,11,3,7,0,382.0,24.0,1.6,12.8,51.0,21.89,7.22
2018,11,3,7,15,430.5,34.5,2.0,13.85,86.5,28.05,18.27
2018,11,3,7,30,479.0,45.0,2.4,14.9,122.0,35.77,25.72
2018,11,3,7,45,600.0,45.5,2.75,15.95,173.5,54.19,29.64
2018,11,3,8,0,721.0,46.0,3.1,17.0,225.0,105.33,54.22
2018,11,3,8,15,759.0,49.5,3.35,17.9,269.5,161.23,95.98
2018,11,3,8,30,797.0,53.0,3.6,18.8,314.0,221.12,146.78
2018,11,3,8,45,823.0,55.5,3.8,19.75,356.0,281.85,200.74
2018,11,3,9,0,849.0,58.0,4.0,20.7,398.0,342.61,254.71
2018,11,3,9,15,867.0,60.5,4.05,21.5,435.0,401.82,306.58
2018,11,3,9,30,885.0,63.0,4.1,22.3,472.0,461.39,357.15
2018,11,3,9,45,897.5,64.5,4.15,23.15,503.0,517.25,403.15
2018,11,3,10,0,910.0,66.0,4.2,24.0,534.0,572.29,446.89
2018,11,3,10,15,918.5,67.0,4.3,24.7,558.0,623.32,486.57
2018,11,3,10,30,927.0,68.0,4.4,25.4,582.0,672.61,523.77
2018,11,3,10,45,916.5,73.0,4.5,26.15,593.5,711.41,551.99
2018,11,3,11,0,906.0,78.0,4.6,26.9,605.0,746.61,575.44
2018,11,3,11,15,876.0,90.0,4.65,27.4,606.0,771.19,591.51
2018,11,3,11,30,846.0,102.0,4.7,27.9,607.0,797.33,608.71
2018,11,3,11,45,897.5,87.0,4.75,28.35,624.0,842.04,639.01
2018,11,3,12,0,949.0,72.0,4.8,28.8,641.0,891.75,672.41
2018,11,3,12,15,907.0,83.5,4.75,29.05,622.5,890.73,670.55
2018,11,3,12,30,865.0,95.0,4.7,29.3,604.0,893.01,671.44
2018,11,3,12,45,842.0,96.0,4.7,29.5,582.0,887.19,667.36
2018,11,3,13,0,819.0,97.0,4.7,29.7,560.0,877.36,660.72
2018,11,3,13,15,599.5,148.5,4.6,29.75,480.5,750.06,571.74
2018,11,3,13,30,380.0,200.0,4.5,29.8,401.0,588.19,452.7
2018,11,3,13,45,434.5,176.5,4.4,29.85,395.0,629.41,485.11
2018,11,3,14,0,489.0,153.0,4.3,29.9,389.0,649.51,501.6
2018,11,3,14,15,548.0,129.5,4.2,29.8,376.0,669.49,517.56
2018,11,3,14,30,607.0,106.0,4.1,29.7,363.0,693.88,536.09
2018,11,3,14,45,510.5,109.0,3.95,29.6,311.0,596.63,465.66
2018,11,3,15,0,414.0,112.0,3.8,29.5,259.0,510.88,401.76
2018,11,3,15,15,538.0,85.5,3.8,29.5,250.5,573.81,450.59
2018,11,3,15,30,662.0,59.0,3.8,29.5,242.0,620.51,484.57
2018,11,3,15,45,537.5,58.0,2.75,27.65,189.0,505.87,398.12
2018,11,3,16,0,413.0,57.0,1.7,25.8,136.0,396.86,312.26
2018,11,3,16,15,348.5,45.0,1.7,24.45,99.0,322.99,252.45
2018,11,3,16,30,284.0,33.0,1.7,23.1,62.0,254.06,188.78
2018,11,3,16,45,194.0,21.5,1.65,21.75,36.5,161.36,10.72
2018,11,3,17,0,104.0,10.0,1.6,20.4,11.0,64.04,0.0
2018,11,3,17,15,52.0,5.0,1.6,20.0,5.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.6,19.15,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.55,17.8,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.45,16.9,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,4,6,15,14.0,1.5,1.3,10.85,1.0,0.0,0.0
2018,11,4,6,30,28.0,3.0,1.3,11.1,2.0,0.0,0.0
2018,11,4,6,45,62.0,13.5,1.3,11.35,16.0,12.28,0.0
2018,11,4,7,0,96.0,24.0,1.3,11.6,30.0,19.49,4.41
2018,11,4,7,15,128.0,40.5,1.5,12.35,56.0,32.24,21.85
2018,11,4,7,30,160.0,57.0,1.7,13.1,82.0,44.66,33.68
2018,11,4,7,45,204.5,72.5,1.95,13.9,115.5,62.48,44.0
2018,11,4,8,0,249.0,88.0,2.2,14.7,149.0,95.03,65.11
2018,11,4,8,15,322.5,97.0,2.05,15.45,191.5,132.58,92.15
2018,11,4,8,30,396.0,106.0,1.9,16.2,234.0,179.35,129.09
2018,11,4,8,45,435.5,114.5,1.75,16.95,272.5,224.98,167.61
2018,11,4,9,0,475.0,123.0,1.6,17.7,311.0,274.8,209.58
2018,11,4,9,15,489.0,133.5,1.6,18.65,342.5,320.56,248.14
2018,11,4,9,30,503.0,144.0,1.6,19.6,374.0,367.22,286.28
2018,11,4,9,45,467.0,163.5,1.55,20.5,388.5,398.52,311.4
2018,11,4,10,0,431.0,183.0,1.5,21.4,403.0,425.44,331.92
2018,11,4,10,15,479.0,179.0,1.55,22.1,434.0,474.92,369.72
2018,11,4,10,30,527.0,175.0,1.6,22.8,465.0,527.21,408.74
2018,11,4,10,45,650.5,144.5,1.7,23.45,513.0,611.39,471.45
2018,11,4,11,0,774.0,114.0,1.8,24.1,561.0,694.1,531.76
2018,11,4,11,15,863.5,95.5,1.9,24.6,601.5,771.79,584.98
2018,11,4,11,30,953.0,77.0,2.0,25.1,642.0,845.04,633.7
2018,11,4,11,45,953.5,77.0,2.15,25.6,643.5,874.19,652.61
2018,11,4,12,0,954.0,77.0,2.3,26.1,645.0,899.85,669.59
2018,11,4,12,15,946.0,78.5,2.4,26.4,636.5,916.38,680.65
2018,11,4,12,30,938.0,80.0,2.5,26.7,628.0,928.97,689.29
2018,11,4,12,45,926.5,80.5,2.65,27.0,611.0,933.29,693.02
2018,11,4,13,0,915.0,81.0,2.8,27.3,594.0,933.65,694.3
2018,11,4,13,15,912.5,78.0,2.85,27.4,573.5,933.92,695.43
2018,11,4,13,30,910.0,75.0,2.9,27.5,553.0,930.37,694.14
2018,11,4,13,45,876.5,74.5,2.95,27.55,515.0,898.24,673.84
2018,11,4,14,0,843.0,74.0,3.0,27.6,477.0,871.87,657.56
2018,11,4,14,15,784.5,79.5,3.0,27.35,433.0,819.14,623.27
2018,11,4,14,30,726.0,85.0,3.0,27.1,389.0,769.68,590.82
2018,11,4,14,45,707.5,79.0,3.05,26.9,351.5,733.66,567.38
2018,11,4,15,0,689.0,73.0,3.1,26.7,314.0,695.55,541.7
2018,11,4,15,15,622.0,71.5,3.1,26.7,268.0,622.79,489.14
2018,11,4,15,30,555.0,70.0,3.1,26.7,222.0,551.1,435.85
2018,11,4,15,45,505.0,60.5,2.75,25.05,179.5,484.02,385.78
2018,11,4,16,0,455.0,51.0,2.4,23.4,137.0,418.73,333.98
2018,11,4,16,15,373.5,41.5,2.55,22.15,99.0,335.11,265.0
2018,11,4,16,30,292.0,32.0,2.7,20.9,61.0,257.53,191.66
2018,11,4,16,45,183.0,20.5,2.8,19.65,35.5,152.37,0.0
2018,11,4,17,0,74.0,9.0,2.9,18.4,10.0,47.18,0.0
2018,11,4,17,15,37.0,4.5,3.15,17.75,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,5,6,15,13.0,1.5,1.9,11.55,1.0,0.0,0.0
2018,11,5,6,30,26.0,3.0,2.0,12.0,2.0,0.0,0.0
2018,11,5,6,45,185.0,12.5,2.05,12.45,23.0,11.37,0.0
2018,11,5,7,0,344.0,22.0,2.1,12.9,44.0,18.32,1.97
2018,11,5,7,15,456.0,29.0,2.35,13.55,83.5,25.5,15.86
2018,11,5,7,30,568.0,36.0,2.6,14.2,123.0,30.98,21.51
2018,11,5,7,45,632.5,40.0,2.85,14.9,167.5,48.72,25.39
2018,11,5,8,0,697.0,44.0,3.1,15.6,212.0,99.73,51.07
2018,11,5,8,15,738.5,47.0,3.3,16.35,256.0,153.95,91.36
2018,11,5,8,30,780.0,50.0,3.5,17.1,300.0,212.57,141.16
2018,11,5,8,45,808.0,52.0,3.75,17.9,341.0,272.03,194.43
2018,11,5,9,0,836.0,54.0,4.0,18.7,382.0,331.78,248.11
2018,11,5,9,15,852.0,57.5,4.15,19.4,418.5,390.23,300.1
2018,11,5,9,30,868.0,61.0,4.3,20.1,455.0,448.89,350.81
2018,11,5,9,45,878.5,64.5,4.5,20.85,486.0,504.78,397.92
2018,11,5,10,0,889.0,68.0,4.7,21.6,517.0,559.74,442.85
2018,11,5,10,15,899.5,68.5,4.7,22.2,541.5,610.3,482.88
2018,11,5,10,30,910.0,69.0,4.7,22.8,566.0,659.33,520.55
2018,11,5,10,45,918.0,69.5,4.75,23.4,583.5,704.89,554.79
2018,11,5,11,0,926.0,70.0,4.8,24.0,601.0,748.24,584.7
2018,11,5,11,15,930.0,70.0,4.85,24.35,610.5,785.57,610.56
2018,11,5,11,30,934.0,70.0,4.9,24.7,620.0,819.97,634.2
2018,11,5,11,45,936.0,70.0,4.9,25.1,622.0,849.64,653.99
2018,11,5,12,0,938.0,70.0,4.9,25.5,624.0,875.97,671.39
2018,11,5,12,15,936.0,70.0,4.9,25.65,618.0,895.4,684.65
2018,11,5,12,30,934.0,70.0,4.9,25.8,612.0,911.12,695.46
2018,11,5,12,45,930.0,69.5,4.9,25.95,598.5,920.69,702.12
2018,11,5,13,0,926.0,69.0,4.9,26.1,585.0,926.43,706.31
2018,11,5,13,15,919.5,68.0,4.85,26.15,564.0,925.46,705.95
2018,11,5,13,30,913.0,67.0,4.8,26.2,543.0,920.7,703.13
2018,11,5,13,45,902.5,65.5,4.75,26.2,514.5,907.96,695.04
2018,11,5,14,0,892.0,64.0,4.7,26.2,486.0,891.66,684.58
2018,11,5,14,15,877.0,62.0,4.55,26.05,452.0,867.31,668.21
2018,11,5,14,30,862.0,60.0,4.4,25.9,418.0,839.89,649.9
2018,11,5,14,45,838.5,58.0,4.3,25.7,378.0,802.43,624.54
2018,11,5,15,0,815.0,56.0,4.2,25.5,338.0,770.85,602.96
2018,11,5,15,15,779.5,53.0,4.2,25.5,294.0,717.92,564.89
2018,11,5,15,30,744.0,50.0,4.2,25.5,250.0,664.05,524.88
2018,11,5,15,45,690.5,45.5,3.2,24.05,204.5,594.46,471.25
2018,11,5,16,0,637.0,41.0,2.2,22.6,159.0,526.06,415.74
2018,11,5,16,15,531.0,35.5,2.0,21.25,115.0,423.38,332.75
2018,11,5,16,30,425.0,30.0,1.8,19.9,71.0,337.09,247.09
2018,11,5,16,45,254.5,19.0,1.65,18.55,40.0,190.28,0.0
2018,11,5,17,0,84.0,8.0,1.5,17.2,9.0,51.44,0.0
2018,11,5,17,15,42.0,4.0,1.55,16.8,4.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,6,6,45,159.5,11.5,1.5,8.25,21.0,10.46,0.0
2018,11,6,7,0,319.0,23.0,1.5,8.6,42.0,19.4,0.13
2018,11,6,7,15,451.0,30.5,1.8,9.6,84.0,24.84,15.46
2018,11,6,7,30,583.0,38.0,2.1,10.6,126.0,33.07,23.67
2018,11,6,7,45,649.0,43.0,2.45,11.65,171.5,51.18,28.04
2018,11,6,8,0,715.0,48.0,2.8,12.7,217.0,104.12,54.82
2018,11,6,8,15,757.0,51.5,2.95,13.4,262.5,159.92,96.53
2018,11,6,8,30,799.0,55.0,3.1,14.1,308.0,220.22,148.1
2018,11,6,8,45,827.0,57.5,3.3,14.8,350.0,279.96,202.18
2018,11,6,9,0,855.0,60.0,3.5,15.5,392.0,342.58,258.79
2018,11,6,9,15,872.5,63.0,3.5,16.15,429.0,402.21,312.1
2018,11,6,9,30,890.0,66.0,3.5,16.8,466.0,462.15,364.05
2018,11,6,9,45,901.5,68.0,3.5,17.45,497.0,518.12,411.22
2018,11,6,10,0,913.0,70.0,3.5,18.1,528.0,573.17,456.02
2018,11,6,10,15,923.0,71.5,3.45,18.75,553.0,625.62,497.18
2018,11,6,10,30,933.0,73.0,3.4,19.4,578.0,676.47,535.76
2018,11,6,10,45,939.5,73.0,3.4,20.05,595.0,721.45,569.08
2018,11,6,11,0,946.0,73.0,3.4,20.7,612.0,764.0,597.92
2018,11,6,11,15,949.5,74.0,3.4,21.25,622.0,802.81,623.81
2018,11,6,11,30,953.0,75.0,3.4,21.8,632.0,838.64,647.34
2018,11,6,11,45,954.0,75.0,3.45,22.35,633.5,868.1,666.53
2018,11,6,12,0,955.0,75.0,3.5,22.9,635.0,894.1,683.3
2018,11,6,12,15,950.0,75.5,3.55,23.3,627.5,911.99,694.91
2018,11,6,12,30,945.0,76.0,3.6,23.7,620.0,926.03,704.02
2018,11,6,12,45,935.5,76.5,3.6,24.05,604.5,932.21,707.71
2018,11,6,13,0,926.0,77.0,3.6,24.4,589.0,934.45,708.91
2018,11,6,13,15,918.0,75.5,3.6,24.6,567.0,931.66,707.27
2018,11,6,13,30,910.0,74.0,3.6,24.8,545.0,925.06,703.19
2018,11,6,13,45,898.5,72.5,3.55,24.95,516.5,911.6,694.38
2018,11,6,14,0,887.0,71.0,3.5,25.1,488.0,894.62,683.25
2018,11,6,14,15,870.5,68.5,3.4,25.05,452.5,868.55,666.06
2018,11,6,14,30,854.0,66.0,3.3,25.0,417.0,847.97,652.67
2018,11,6,14,45,830.5,63.0,3.15,24.95,377.0,809.15,625.85
2018,11,6,15,0,807.0,60.0,3.0,24.9,337.0,768.02,597.0
2018,11,6,15,15,770.0,56.5,3.0,24.9,292.5,713.47,558.28
2018,11,6,15,30,733.0,53.0,3.0,24.9,248.0,658.03,517.54
2018,11,6,15,45,678.0,48.5,2.1,23.15,202.5,587.62,463.42
2018,11,6,16,0,623.0,44.0,1.2,21.4,157.0,518.24,406.8
2018,11,6,16,15,528.5,37.0,1.2,20.75,113.5,421.76,328.75
2018,11,6,16,30,434.0,30.0,1.2,20.1,70.0,341.88,245.1
2018,11,6,16,45,258.5,19.0,1.2,19.45,39.0,190.59,0.0
2018,11,6,17,0,83.0,8.0,1.2,18.8,8.0,50.81,0.0
2018,11,6,17,15,41.5,4.0,1.25,18.3,4.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,7,6,45,155.0,10.5,1.2,8.45,19.5,9.55,0.0
2018,11,7,7,0,310.0,21.0,1.2,8.7,39.0,17.59,0.0
2018,11,7,7,15,439.5,29.0,1.5,9.65,79.5,25.75,16.03
2018,11,7,7,30,569.0,37.0,1.8,10.6,120.0,32.2,22.86
2018,11,7,7,45,635.5,41.5,2.1,11.5,165.0,48.74,26.65
2018,11,7,8,0,702.0,46.0,2.4,12.4,210.0,100.26,52.29
2018,11,7,8,15,744.0,49.5,2.45,13.25,254.5,155.12,93.05
2018,11,7,8,30,786.0,53.0,2.5,14.1,299.0,214.47,143.57
2018,11,7,8,45,814.0,56.0,2.55,15.0,340.5,273.77,196.84
2018,11,7,9,0,842.0,59.0,2.6,15.9,382.0,335.98,252.48
2018,11,7,9,15,860.5,61.0,2.7,16.7,418.5,394.14,304.16
2018,11,7,9,30,879.0,63.0,2.8,17.5,455.0,452.7,354.62
2018,11,7,9,45,891.5,64.5,2.95,18.3,485.5,507.92,401.0
2018,11,7,10,0,904.0,66.0,3.1,19.1,516.0,562.34,445.19
