Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,10,15,913.0,67.5,3.15,19.7,540.0,613.63,485.66
2018,11,7,10,30,922.0,69.0,3.2,20.3,564.0,663.26,523.66
2018,11,7,10,45,928.5,69.5,3.3,20.9,581.0,708.2,557.38
2018,11,7,11,0,935.0,70.0,3.4,21.5,598.0,750.77,586.82
2018,11,7,11,15,938.0,70.5,3.4,21.95,607.5,788.16,611.96
2018,11,7,11,30,941.0,71.0,3.4,22.4,617.0,822.54,634.79
2018,11,7,11,45,941.5,70.5,3.4,22.85,618.0,850.57,653.01
2018,11,7,12,0,942.0,70.0,3.4,23.3,619.0,875.14,668.83
2018,11,7,12,15,940.0,69.5,3.4,23.55,612.5,894.02,681.25
2018,11,7,12,30,938.0,69.0,3.4,23.8,606.0,909.17,691.24
2018,11,7,12,45,933.5,68.5,3.45,24.1,592.0,918.34,697.44
2018,11,7,13,0,929.0,68.0,3.5,24.4,578.0,923.68,701.21
2018,11,7,13,15,921.5,66.5,3.5,24.5,556.0,921.21,700.03
2018,11,7,13,30,914.0,65.0,3.5,24.6,534.0,914.93,696.43
2018,11,7,13,45,902.5,64.0,3.55,24.65,506.0,902.01,688.83
2018,11,7,14,0,891.0,63.0,3.6,24.7,478.0,885.57,678.87
2018,11,7,14,15,875.5,61.0,3.6,24.6,443.5,860.91,663.24
2018,11,7,14,30,860.0,59.0,3.6,24.5,409.0,833.21,645.35
2018,11,7,14,45,837.5,56.5,3.6,24.35,369.5,796.11,620.54
2018,11,7,15,0,815.0,54.0,3.6,24.2,330.0,764.83,599.39
2018,11,7,15,15,779.5,51.0,3.6,24.2,286.5,712.16,561.4
2018,11,7,15,30,744.0,48.0,3.6,24.2,243.0,658.58,521.44
2018,11,7,15,45,689.5,43.5,2.65,22.6,197.5,588.61,467.2
2018,11,7,16,0,635.0,39.0,1.7,21.0,152.0,519.97,410.91
2018,11,7,16,15,543.5,33.0,1.65,19.75,109.5,427.09,335.0
2018,11,7,16,30,452.0,27.0,1.6,18.5,67.0,338.97,241.11
2018,11,7,16,45,264.5,17.0,1.5,17.25,37.0,190.79,0.0
2018,11,7,17,0,77.0,7.0,1.4,16.0,7.0,46.67,0.0
2018,11,7,17,15,38.5,3.5,1.45,15.6,3.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.75,6.55,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,11,8,6,45,100.5,11.5,3.1,7.1,17.0,10.46,0.0
2018,11,8,7,0,201.0,23.0,3.3,7.4,34.0,19.62,0.0
2018,11,8,7,15,330.5,35.0,3.55,8.2,73.5,29.18,18.72
2018,11,8,7,30,460.0,47.0,3.8,9.0,113.0,38.45,28.46
2018,11,8,7,45,543.0,55.0,4.05,9.85,159.5,55.13,34.1
2018,11,8,8,0,626.0,63.0,4.3,10.7,206.0,105.78,60.58
2018,11,8,8,15,677.5,68.0,4.35,11.65,252.0,159.22,100.24
2018,11,8,8,30,729.0,73.0,4.4,12.6,298.0,218.45,150.36
2018,11,8,8,45,766.0,76.0,4.45,13.6,341.0,277.39,203.13
2018,11,8,9,0,803.0,79.0,4.5,14.6,384.0,340.91,259.9
2018,11,8,9,15,827.0,82.0,4.55,15.45,422.5,400.81,313.28
2018,11,8,9,30,851.0,85.0,4.6,16.3,461.0,461.87,366.15
2018,11,8,9,45,874.0,87.0,4.65,17.15,496.0,522.25,416.86
2018,11,8,10,0,897.0,89.0,4.7,18.0,531.0,582.97,466.2
2018,11,8,10,15,908.5,90.5,4.7,18.6,557.0,636.45,508.79
2018,11,8,10,30,920.0,92.0,4.7,19.2,583.0,688.5,549.02
2018,11,8,10,45,926.5,94.0,4.65,19.75,601.0,736.04,584.62
2018,11,8,11,0,933.0,96.0,4.6,20.3,619.0,781.25,616.93
2018,11,8,11,15,937.0,96.0,4.55,20.7,628.5,819.81,643.05
2018,11,8,11,30,941.0,96.0,4.5,21.1,638.0,855.39,666.78
2018,11,8,11,45,942.0,96.0,4.4,21.5,640.0,885.38,685.99
2018,11,8,12,0,943.0,96.0,4.3,21.9,642.0,911.89,703.03
2018,11,8,12,15,943.5,94.5,4.2,22.2,635.5,924.77,710.72
2018,11,8,12,30,944.0,93.0,4.1,22.5,629.0,941.39,721.2
2018,11,8,12,45,942.5,90.5,4.0,22.85,615.0,951.29,726.92
2018,11,8,13,0,941.0,88.0,3.9,23.2,601.0,957.31,730.12
2018,11,8,13,15,929.5,88.0,3.75,23.4,578.0,962.42,732.95
2018,11,8,13,30,918.0,88.0,3.6,23.6,555.0,954.86,727.2
2018,11,8,13,45,901.0,87.0,3.5,23.75,524.5,937.3,715.25
2018,11,8,14,0,884.0,86.0,3.4,23.9,494.0,916.09,700.92
2018,11,8,14,15,863.0,83.5,3.15,23.85,457.5,886.1,680.05
2018,11,8,14,30,842.0,81.0,2.9,23.8,421.0,853.01,656.91
2018,11,8,14,45,812.0,78.0,2.65,23.75,379.0,808.88,625.69
2018,11,8,15,0,782.0,75.0,2.4,23.7,337.0,762.51,592.38
2018,11,8,15,15,739.5,70.0,2.4,23.7,291.5,709.43,554.83
2018,11,8,15,30,697.0,65.0,2.4,23.7,246.0,649.19,510.58
2018,11,8,15,45,604.5,59.5,1.8,21.45,195.0,551.74,437.84
2018,11,8,16,0,512.0,54.0,1.2,19.2,144.0,458.01,363.91
2018,11,8,16,15,342.5,44.0,1.3,18.15,96.5,314.07,247.59
2018,11,8,16,30,173.0,34.0,1.4,17.1,49.0,187.8,130.11
2018,11,8,16,45,96.0,19.5,1.5,16.05,27.0,72.05,0.0
2018,11,8,17,0,19.0,5.0,1.6,15.0,5.0,4.55,0.0
2018,11,8,17,15,9.5,2.5,1.65,14.55,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,9,6,45,119.5,11.5,1.3,7.6,17.5,10.46,0.0
2018,11,9,7,0,239.0,23.0,1.2,8.0,35.0,19.85,0.0
2018,11,9,7,15,379.0,33.5,1.1,8.95,75.5,28.0,17.4
2018,11,9,7,30,519.0,44.0,1.0,9.9,116.0,35.98,26.17
2018,11,9,7,45,596.0,50.5,0.95,10.8,162.5,51.52,30.7
2018,11,9,8,0,673.0,57.0,0.9,11.7,209.0,103.44,56.57
2018,11,9,8,15,718.5,62.0,0.9,12.45,254.5,161.09,99.06
2018,11,9,8,30,764.0,67.0,0.9,13.2,300.0,220.92,149.01
2018,11,9,8,45,791.0,70.5,0.95,14.0,341.0,279.17,200.55
2018,11,9,9,0,818.0,74.0,1.0,14.8,382.0,339.54,253.77
2018,11,9,9,15,793.0,89.0,1.15,15.4,411.0,392.54,301.45
2018,11,9,9,30,768.0,104.0,1.3,16.0,440.0,442.9,345.22
2018,11,9,9,45,724.5,125.0,1.45,16.6,459.5,486.13,381.74
2018,11,9,10,0,681.0,146.0,1.6,17.2,479.0,523.29,412.04
2018,11,9,10,15,699.5,149.5,1.6,17.6,506.0,573.95,451.16
2018,11,9,10,30,718.0,153.0,1.6,18.0,533.0,624.43,488.94
2018,11,9,10,45,728.5,155.0,1.65,18.4,551.0,667.59,520.81
2018,11,9,11,0,739.0,157.0,1.7,18.8,569.0,709.27,551.0
2018,11,9,11,15,745.0,158.0,1.65,19.2,579.0,744.89,575.48
2018,11,9,11,30,751.0,159.0,1.6,19.6,589.0,778.25,597.89
2018,11,9,11,45,753.5,159.0,1.6,19.95,591.0,805.32,615.84
2018,11,9,12,0,756.0,159.0,1.6,20.3,593.0,829.56,631.42
2018,11,9,12,15,753.0,158.0,1.55,20.55,586.5,845.13,640.79
2018,11,9,12,30,750.0,157.0,1.5,20.8,580.0,857.43,648.07
2018,11,9,12,45,742.5,154.5,1.45,21.1,565.0,860.83,649.35
2018,11,9,13,0,735.0,152.0,1.4,21.4,550.0,860.79,648.53
2018,11,9,13,15,724.5,149.0,1.35,21.4,528.5,854.13,644.16
2018,11,9,13,30,714.0,146.0,1.3,21.4,507.0,844.11,637.71
2018,11,9,13,45,699.0,141.5,1.25,21.45,478.5,825.18,625.23
2018,11,9,14,0,684.0,137.0,1.2,21.5,450.0,803.16,610.76
2018,11,9,14,15,660.5,131.0,1.1,21.25,415.0,769.18,588.08
2018,11,9,14,30,637.0,125.0,1.0,21.0,380.0,732.72,563.54
2018,11,9,14,45,604.5,117.5,0.9,20.7,340.0,684.93,530.71
2018,11,9,15,0,572.0,110.0,0.8,20.4,300.0,633.76,494.82
2018,11,9,15,15,515.5,100.0,0.8,20.4,253.5,563.25,444.21
2018,11,9,15,30,459.0,90.0,0.8,20.4,207.0,494.11,392.21
2018,11,9,15,45,382.0,77.0,0.8,18.8,161.5,408.12,327.14
2018,11,9,16,0,305.0,64.0,0.8,17.2,116.0,326.52,262.22
2018,11,9,16,15,207.0,47.5,0.8,16.55,78.0,231.58,182.45
2018,11,9,16,30,109.0,31.0,0.8,15.9,40.0,128.96,85.92
2018,11,9,16,45,60.0,17.0,0.85,15.3,21.5,49.32,0.0
2018,11,9,17,0,11.0,3.0,0.9,14.7,3.0,0.0,0.0
2018,11,9,17,15,5.5,1.5,0.9,14.4,1.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.25,8.6,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.35,8.15,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,7.45,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,10,6,45,28.5,7.0,1.05,6.35,8.5,6.37,0.0
2018,11,10,7,0,57.0,14.0,1.1,6.1,17.0,11.62,0.0
2018,11,10,7,15,126.0,33.0,1.15,6.5,47.5,26.5,15.98
2018,11,10,7,30,195.0,52.0,1.2,6.9,78.0,40.95,30.83
2018,11,10,7,45,256.5,69.5,1.2,7.35,117.5,58.23,41.64
2018,11,10,8,0,318.0,87.0,1.2,7.8,157.0,97.52,66.5
2018,11,10,8,15,369.0,101.0,1.4,8.45,199.0,140.11,98.71
2018,11,10,8,30,420.0,115.0,1.6,9.1,241.0,188.82,139.02
2018,11,10,8,45,453.5,124.0,1.75,9.7,277.5,234.46,178.93
2018,11,10,9,0,487.0,133.0,1.9,10.3,314.0,283.52,222.02
2018,11,10,9,15,509.5,137.5,1.85,11.0,343.5,327.47,260.49
2018,11,10,9,30,532.0,142.0,1.8,11.7,373.0,372.96,299.32
2018,11,10,9,45,573.0,150.0,1.75,12.4,414.5,432.07,347.6
2018,11,10,10,0,614.0,158.0,1.7,13.1,456.0,494.22,396.79
2018,11,10,10,15,630.5,161.0,1.7,13.85,480.0,543.46,434.85
2018,11,10,10,30,647.0,164.0,1.7,14.6,504.0,589.2,469.31
2018,11,10,10,45,662.0,165.0,1.7,15.35,522.0,631.52,500.37
2018,11,10,11,0,677.0,166.0,1.7,16.1,540.0,672.9,529.97
2018,11,10,11,15,683.5,166.5,1.75,16.65,549.5,706.27,553.87
2018,11,10,11,30,690.0,167.0,1.8,17.2,559.0,737.6,576.0
2018,11,10,11,45,693.5,166.0,1.9,17.7,561.0,762.77,594.01
2018,11,10,12,0,697.0,165.0,2.0,18.2,563.0,785.36,609.99
2018,11,10,12,15,658.5,176.0,2.0,18.35,548.5,781.98,606.96
2018,11,10,12,30,620.0,187.0,2.0,18.5,534.0,770.43,598.38
2018,11,10,12,45,566.0,199.5,2.0,18.65,510.5,748.61,582.15
2018,11,10,13,0,512.0,212.0,2.0,18.8,487.0,723.1,563.28
2018,11,10,13,15,504.5,206.0,1.9,18.85,468.0,715.35,557.91
2018,11,10,13,30,497.0,200.0,1.8,18.9,449.0,705.19,550.68
2018,11,10,13,45,485.5,191.0,1.75,18.95,423.0,685.73,537.21
2018,11,10,14,0,474.0,182.0,1.7,19.0,397.0,664.1,522.18
2018,11,10,14,15,453.5,170.5,1.45,18.65,364.0,629.7,496.99
2018,11,10,14,30,433.0,159.0,1.2,18.3,331.0,593.72,470.38
2018,11,10,14,45,406.0,146.0,1.0,17.95,294.5,549.24,437.32
2018,11,10,15,0,379.0,133.0,0.8,17.6,258.0,504.08,403.14
2018,11,10,15,15,340.0,118.0,0.8,17.6,218.5,433.06,349.52
2018,11,10,15,30,301.0,103.0,0.8,17.6,179.0,377.44,305.92
2018,11,10,15,45,254.5,84.0,0.8,16.25,139.5,311.62,253.94
2018,11,10,16,0,208.0,65.0,0.8,14.9,100.0,247.83,201.4
2018,11,10,16,15,152.5,45.5,0.85,14.6,67.0,179.41,142.03
2018,11,10,16,30,97.0,26.0,0.9,14.3,34.0,110.3,70.98
2018,11,10,16,45,53.0,14.0,0.9,13.95,18.0,42.58,0.0
2018,11,10,17,0,9.0,2.0,0.9,13.6,2.0,0.0,0.0
2018,11,10,17,15,4.5,1.0,0.9,13.4,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.15,5.05,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.25,4.95,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.35,4.85,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.4,4.75,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.4,4.65,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.45,4.6,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.5,4.65,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,11,11,6,45,66.5,9.0,2.8,5.6,12.0,8.19,0.0
2018,11,11,7,0,133.0,18.0,2.9,5.9,24.0,16.37,0.0
2018,11,11,7,15,257.0,32.5,3.15,6.8,60.5,25.56,14.69
2018,11,11,7,30,381.0,47.0,3.4,7.7,97.0,38.9,28.77
2018,11,11,7,45,464.5,57.0,3.65,8.6,141.5,53.68,35.41
2018,11,11,8,0,548.0,67.0,3.9,9.5,186.0,100.76,60.09
2018,11,11,8,15,604.0,73.5,3.9,10.35,231.0,151.01,96.95
2018,11,11,8,30,660.0,80.0,3.9,11.2,276.0,207.73,144.47
2018,11,11,8,45,701.0,84.5,3.9,12.1,319.0,264.82,195.2
2018,11,11,9,0,742.0,89.0,3.9,13.0,362.0,325.82,249.58
2018,11,11,9,15,758.0,94.5,3.75,13.85,397.5,382.02,299.73
2018,11,11,9,30,774.0,100.0,3.6,14.7,433.0,438.72,348.71
2018,11,11,9,45,781.0,106.5,3.45,15.5,462.5,492.31,393.62
2018,11,11,10,0,788.0,113.0,3.3,16.3,492.0,544.97,436.05
2018,11,11,10,15,801.0,114.5,3.15,16.95,516.0,594.8,475.07
2018,11,11,10,30,814.0,116.0,3.0,17.6,540.0,643.62,511.97
2018,11,11,10,45,814.5,118.0,2.85,18.2,553.5,683.41,540.99
2018,11,11,11,0,815.0,120.0,2.7,18.8,567.0,720.72,567.27
2018,11,11,11,15,822.5,119.0,2.65,19.2,576.5,757.25,593.08
2018,11,11,11,30,830.0,118.0,2.6,19.6,586.0,787.62,613.04
2018,11,11,11,45,768.5,126.5,2.55,19.95,561.0,778.59,605.1
2018,11,11,12,0,707.0,135.0,2.5,20.3,536.0,759.68,590.59
2018,11,11,12,15,714.5,131.5,2.5,20.5,533.0,779.95,604.88
2018,11,11,12,30,722.0,128.0,2.5,20.7,530.0,797.5,616.97
2018,11,11,12,45,771.5,119.5,2.5,20.9,539.5,843.02,648.76
2018,11,11,13,0,821.0,111.0,2.5,21.1,549.0,880.46,674.48
2018,11,11,13,15,827.0,108.0,2.45,21.1,534.5,888.5,680.05
2018,11,11,13,30,833.0,105.0,2.4,21.1,520.0,893.0,683.59
2018,11,11,13,45,820.5,101.5,2.4,21.15,491.0,876.89,673.36
2018,11,11,14,0,808.0,98.0,2.4,21.2,462.0,863.91,665.52
2018,11,11,14,15,788.0,94.0,2.25,21.0,427.0,834.29,645.38
2018,11,11,14,30,768.0,90.0,2.1,20.8,392.0,801.87,623.21
2018,11,11,14,45,740.0,85.0,1.95,20.6,352.0,758.98,593.22
2018,11,11,15,0,712.0,80.0,1.8,20.4,312.0,714.21,561.32
2018,11,11,15,15,668.0,74.5,1.8,20.4,268.0,654.69,518.36
2018,11,11,15,30,624.0,69.0,1.8,20.4,224.0,594.88,473.6
2018,11,11,15,45,559.5,60.5,1.4,18.5,179.0,516.97,414.12
2018,11,11,16,0,495.0,52.0,1.0,16.6,134.0,441.33,352.68
2018,11,11,16,15,391.5,41.5,1.05,15.95,93.5,341.45,268.23
2018,11,11,16,30,288.0,31.0,1.1,15.3,53.0,243.36,153.76
2018,11,11,16,45,161.5,18.0,1.15,14.7,28.5,107.11,0.0
2018,11,11,17,0,35.0,5.0,1.2,14.1,4.0,0.0,0.0
2018,11,11,17,15,17.5,2.5,1.25,13.8,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,11,12,6,45,69.5,8.5,1.6,5.05,11.5,7.73,0.0
2018,11,12,7,0,139.0,17.0,1.6,5.3,23.0,15.46,0.0
2018,11,12,7,15,261.5,31.0,1.65,6.55,58.5,25.94,14.45
2018,11,12,7,30,384.0,45.0,1.7,7.8,94.0,37.2,27.2
2018,11,12,7,45,462.0,54.5,1.75,9.05,137.0,50.76,33.35
2018,11,12,8,0,540.0,64.0,1.8,10.3,180.0,96.65,56.83
2018,11,12,8,15,591.5,71.0,1.95,11.25,223.5,146.1,92.81
2018,11,12,8,30,643.0,78.0,2.1,12.2,267.0,201.47,138.82
2018,11,12,8,45,678.0,84.0,2.2,13.15,308.5,257.25,188.01
2018,11,12,9,0,713.0,90.0,2.3,14.1,350.0,316.33,240.17
2018,11,12,9,15,725.0,97.5,2.25,14.75,384.5,371.29,288.76
2018,11,12,9,30,737.0,105.0,2.2,15.4,419.0,426.41,335.98
2018,11,12,9,45,738.0,113.5,2.15,16.05,447.0,477.19,378.21
2018,11,12,10,0,739.0,122.0,2.1,16.7,475.0,526.55,417.74
2018,11,12,10,15,753.5,125.0,2.1,17.25,500.0,576.56,456.79
2018,11,12,10,30,768.0,128.0,2.1,17.8,525.0,625.88,494.16
2018,11,12,10,45,778.0,129.5,2.05,18.4,542.5,669.7,526.08
2018,11,12,11,0,788.0,131.0,2.0,19.0,560.0,711.88,555.94
2018,11,12,11,15,794.0,131.0,1.95,19.5,569.5,747.64,580.69
2018,11,12,11,30,800.0,131.0,1.9,20.0,579.0,781.0,602.55
2018,11,12,11,45,802.5,130.5,1.85,20.55,581.0,808.44,619.52
2018,11,12,12,0,805.0,130.0,1.8,21.1,583.0,832.94,634.39
2018,11,12,12,15,789.0,134.0,1.75,21.4,574.0,843.94,640.58
2018,11,12,12,30,773.0,138.0,1.7,21.7,565.0,851.14,644.43
2018,11,12,12,45,748.5,142.0,1.65,22.0,547.0,847.21,640.85
2018,11,12,13,0,724.0,146.0,1.6,22.3,529.0,839.44,634.93
2018,11,12,13,15,714.5,142.5,1.5,22.35,508.0,833.13,630.22
2018,11,12,13,30,705.0,139.0,1.4,22.4,487.0,823.55,623.35
2018,11,12,13,45,691.5,134.0,1.35,22.45,459.5,805.59,611.46
2018,11,12,14,0,678.0,129.0,1.3,22.5,432.0,784.6,597.61
2018,11,12,14,15,655.5,123.0,1.15,22.15,398.0,751.84,575.3
2018,11,12,14,30,633.0,117.0,1.0,21.8,364.0,716.65,551.13
2018,11,12,14,45,602.0,110.0,0.85,21.5,325.5,671.13,519.16
2018,11,12,15,0,571.0,103.0,0.7,21.2,287.0,624.05,485.49
2018,11,12,15,15,525.0,93.5,0.7,21.2,244.5,559.87,439.51
2018,11,12,15,30,479.0,84.0,0.7,21.2,202.0,499.45,394.23
2018,11,12,15,45,415.0,72.5,0.85,19.5,160.0,424.72,338.94
2018,11,12,16,0,351.0,61.0,1.0,17.8,118.0,353.47,282.67
2018,11,12,16,15,262.0,45.0,1.0,17.25,80.0,263.96,206.06
2018,11,12,16,30,173.0,29.0,1.0,16.7,42.0,174.39,103.15
2018,11,12,16,45,91.5,15.5,1.05,16.15,22.0,65.4,0.0
2018,11,12,17,0,10.0,2.0,1.1,15.6,2.0,0.0,0.0
2018,11,12,17,15,5.0,1.0,1.1,15.25,1.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.3,12.15,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.1,11.9,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.25,11.7,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,13,6,45,5.5,6.0,1.2,8.1,6.0,0.0,0.0
2018,11,13,7,0,11.0,12.0,1.2,8.1,12.0,10.91,0.0
2018,11,13,7,15,11.0,28.0,1.15,8.5,28.5,23.76,12.0
2018,11,13,7,30,11.0,44.0,1.1,8.9,45.0,37.19,26.98
2018,11,13,7,45,23.0,61.0,1.05,9.3,65.0,50.67,37.63
2018,11,13,8,0,35.0,78.0,1.0,9.7,85.0,68.51,52.23
2018,11,13,8,15,59.5,96.0,1.35,10.4,111.5,90.66,69.96
2018,11,13,8,30,84.0,114.0,1.7,11.1,138.0,117.22,91.67
2018,11,13,8,45,76.5,129.0,2.05,11.75,153.5,133.97,106.52
2018,11,13,9,0,69.0,144.0,2.4,12.4,169.0,151.07,121.43
2018,11,13,9,15,52.0,153.0,2.35,13.1,173.0,158.42,127.89
2018,11,13,9,30,35.0,162.0,2.3,13.8,177.0,163.8,132.3
2018,11,13,9,45,80.0,179.5,2.3,14.45,216.5,205.08,165.94
2018,11,13,10,0,125.0,197.0,2.3,15.1,256.0,257.88,208.7
2018,11,13,10,15,123.5,205.0,2.25,15.75,266.0,273.4,220.7
2018,11,13,10,30,122.0,213.0,2.2,16.4,276.0,288.62,232.35
2018,11,13,10,45,123.0,224.5,2.15,17.05,289.5,308.87,247.79
2018,11,13,11,0,124.0,236.0,2.1,17.7,303.0,329.21,263.04
2018,11,13,11,15,113.0,241.5,2.1,17.85,303.5,334.27,266.56
2018,11,13,11,30,102.0,247.0,2.1,18.0,304.0,325.93,259.75
2018,11,13,11,45,126.0,247.0,2.05,18.15,317.5,363.33,289.3
2018,11,13,12,0,150.0,247.0,2.0,18.3,331.0,389.14,309.59
2018,11,13,12,15,132.5,241.0,1.9,18.25,314.5,373.73,297.26
2018,11,13,12,30,115.0,235.0,1.8,18.2,298.0,357.06,284.13
2018,11,13,12,45,77.0,221.5,1.65,18.1,263.5,296.8,236.5
2018,11,13,13,0,39.0,208.0,1.5,18.0,229.0,250.57,199.29
2018,11,13,13,15,56.5,205.0,1.35,17.8,233.5,265.42,212.12
2018,11,13,13,30,74.0,202.0,1.2,17.6,238.0,280.52,224.84
2018,11,13,13,45,127.5,195.0,1.0,17.4,253.0,338.83,272.16
2018,11,13,14,0,181.0,188.0,0.8,17.2,268.0,379.96,305.13
2018,11,13,14,15,187.5,171.5,0.75,16.8,249.0,366.22,295.38
2018,11,13,14,30,194.0,155.0,0.7,16.4,230.0,351.42,285.09
2018,11,13,14,45,266.5,131.5,0.65,16.0,223.0,396.85,322.92
2018,11,13,15,0,339.0,108.0,0.6,15.6,216.0,438.74,356.63
2018,11,13,15,15,295.5,98.0,0.6,15.6,182.5,368.45,301.22
2018,11,13,15,30,252.0,88.0,0.6,15.6,149.0,317.56,260.11
2018,11,13,15,45,212.0,72.5,0.75,14.8,117.0,262.94,215.83
2018,11,13,16,0,172.0,57.0,0.9,14.0,85.0,210.37,171.28
2018,11,13,16,15,131.5,41.5,0.95,13.65,59.0,159.98,125.65
2018,11,13,16,30,91.0,26.0,1.0,13.3,33.0,106.18,58.1
2018,11,13,16,45,53.5,14.0,1.0,12.95,17.5,42.67,0.0
2018,11,13,17,0,16.0,2.0,1.0,12.6,2.0,0.0,0.0
2018,11,13,17,15,8.0,1.0,1.05,12.35,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.35,3.75,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,11,14,6,45,23.0,5.5,1.3,3.85,6.5,0.0,0.0
2018,11,14,7,0,46.0,11.0,1.3,3.9,13.0,10.01,0.0
2018,11,14,7,15,108.0,28.5,1.3,4.65,40.0,22.98,10.85
2018,11,14,7,30,170.0,46.0,1.3,5.4,67.0,36.42,26.58
2018,11,14,7,45,224.5,65.0,1.3,6.2,104.5,53.53,38.94
2018,11,14,8,0,279.0,84.0,1.3,7.0,142.0,90.18,62.19
2018,11,14,8,15,323.0,100.0,1.45,7.75,181.5,130.79,93.04
2018,11,14,8,30,367.0,116.0,1.6,8.5,221.0,176.67,131.0
2018,11,14,8,45,400.0,129.5,1.8,9.25,259.0,222.72,170.91
2018,11,14,9,0,433.0,143.0,2.0,10.0,297.0,272.34,214.11
2018,11,14,9,15,486.5,146.5,2.0,10.85,336.5,323.7,257.78
2018,11,14,9,30,540.0,150.0,2.0,11.7,376.0,379.99,304.86
2018,11,14,9,45,595.0,147.0,1.95,12.5,412.5,435.23,350.2
2018,11,14,10,0,650.0,144.0,1.9,13.3,449.0,498.19,400.36
2018,11,14,10,15,666.5,146.0,2.05,14.2,472.5,544.41,436.92
2018,11,14,10,30,683.0,148.0,2.2,15.1,496.0,590.31,472.39
2018,11,14,10,45,667.5,147.0,2.35,15.95,496.0,611.6,488.6
2018,11,14,11,0,652.0,146.0,2.5,16.8,496.0,629.42,501.89
2018,11,14,11,15,631.5,156.0,2.55,17.4,500.0,651.48,517.62
2018,11,14,11,30,611.0,166.0,2.6,18.0,504.0,669.91,530.3
2018,11,14,11,45,671.5,157.5,2.6,18.55,529.5,730.16,574.52
2018,11,14,12,0,732.0,149.0,2.6,19.1,555.0,790.61,616.98
2018,11,14,12,15,709.0,154.5,2.6,19.45,544.5,795.8,619.49
2018,11,14,12,30,686.0,160.0,2.6,19.8,534.0,797.11,619.85
2018,11,14,12,45,626.0,169.5,2.55,20.1,504.5,761.64,593.96
2018,11,14,13,0,566.0,179.0,2.5,20.4,475.0,728.81,569.41
2018,11,14,13,15,582.0,170.5,2.45,20.45,464.0,738.87,577.73
2018,11,14,13,30,598.0,162.0,2.4,20.5,453.0,746.35,583.69
2018,11,14,13,45,583.5,155.5,2.3,20.5,426.5,726.64,569.68
2018,11,14,14,0,569.0,149.0,2.2,20.5,400.0,704.51,554.15
2018,11,14,14,15,546.0,142.0,1.95,20.15,367.5,672.22,530.85
2018,11,14,14,30,523.0,135.0,1.7,19.8,335.0,638.22,505.86
2018,11,14,14,45,492.0,125.0,1.4,19.4,298.0,592.44,471.44
2018,11,14,15,0,461.0,115.0,1.1,19.0,261.0,545.93,435.77
2018,11,14,15,15,407.5,102.5,1.1,19.0,218.0,478.35,384.4
2018,11,14,15,30,354.0,90.0,1.1,19.0,175.0,412.25,332.55
2018,11,14,15,45,273.5,74.5,1.05,17.4,132.0,324.9,263.4
2018,11,14,16,0,193.0,59.0,1.0,15.8,89.0,228.71,184.71
2018,11,14,16,15,152.0,42.0,0.95,15.4,61.0,174.9,136.23
2018,11,14,16,30,111.0,25.0,0.9,15.0,33.0,127.99,64.93
2018,11,14,16,45,58.5,13.0,0.9,14.65,17.0,44.5,0.0
2018,11,14,17,0,6.0,1.0,0.9,14.3,1.0,0.0,0.0
2018,11,14,17,15,3.0,0.5,0.8,14.2,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.45,13.9,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.2,13.75,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.1,13.7,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,15,6,45,19.5,5.0,1.3,5.0,5.5,0.0,0.0
2018,11,15,7,0,39.0,10.0,1.3,4.9,11.0,9.1,0.0
2018,11,15,7,15,105.5,27.5,1.35,5.55,38.0,22.2,9.25
2018,11,15,7,30,172.0,45.0,1.4,6.2,65.0,35.66,25.68
2018,11,15,7,45,234.5,62.5,1.5,6.9,102.5,50.45,39.81
2018,11,15,8,0,297.0,80.0,1.6,7.6,140.0,87.83,59.44
2018,11,15,8,15,329.5,94.0,1.75,8.25,175.0,126.07,88.57
2018,11,15,8,30,362.0,108.0,1.9,8.9,210.0,168.19,123.9
2018,11,15,8,45,420.5,119.0,2.1,9.5,254.5,217.93,166.16
2018,11,15,9,0,479.0,130.0,2.3,10.1,299.0,274.09,214.52
2018,11,15,9,15,509.0,138.0,2.3,10.8,334.0,323.18,257.35
2018,11,15,9,30,539.0,146.0,2.3,11.5,369.0,374.76,301.4
2018,11,15,9,45,563.0,151.0,2.25,12.2,399.0,422.84,341.59
2018,11,15,10,0,587.0,156.0,2.2,12.9,429.0,472.13,381.6
2018,11,15,10,15,606.0,159.0,2.25,13.6,453.5,517.5,417.79
2018,11,15,10,30,625.0,162.0,2.3,14.3,478.0,562.97,453.16
2018,11,15,10,45,640.5,163.0,2.35,15.0,496.0,608.08,487.33
2018,11,15,11,0,656.0,164.0,2.4,15.7,514.0,648.67,517.46
2018,11,15,11,15,664.5,164.5,2.4,16.2,524.0,682.56,542.19
2018,11,15,11,30,673.0,165.0,2.4,16.7,534.0,714.63,565.18
2018,11,15,11,45,678.5,163.5,2.35,17.15,536.5,740.27,583.01
2018,11,15,12,0,684.0,162.0,2.3,17.6,539.0,763.49,598.9
2018,11,15,12,15,652.5,170.5,2.25,17.8,527.0,763.5,597.87
2018,11,15,12,30,621.0,179.0,2.2,18.0,515.0,755.56,591.47
2018,11,15,12,45,576.0,188.5,2.15,18.15,494.0,738.85,578.59
2018,11,15,13,0,531.0,198.0,2.1,18.3,473.0,718.69,563.26
2018,11,15,13,15,522.0,192.0,2.05,18.4,453.5,709.73,557.19
2018,11,15,13,30,513.0,186.0,2.0,18.5,434.0,698.32,549.27
2018,11,15,13,45,500.0,177.5,1.95,18.55,408.0,678.17,535.14
2018,11,15,14,0,487.0,169.0,1.9,18.6,382.0,655.84,519.41
2018,11,15,14,15,466.0,159.5,1.7,18.25,350.5,623.44,495.85
2018,11,15,14,30,445.0,150.0,1.5,17.9,319.0,589.5,470.87
2018,11,15,14,45,417.0,137.5,1.25,17.55,283.0,544.91,437.11
2018,11,15,15,0,389.0,125.0,1.0,17.2,247.0,499.66,402.2
2018,11,15,15,15,348.0,110.5,1.0,17.2,208.0,441.55,357.43
2018,11,15,15,30,307.0,96.0,1.0,17.2,169.0,371.48,302.24
2018,11,15,15,45,251.0,78.0,1.0,15.55,129.5,300.51,245.63
2018,11,15,16,0,195.0,60.0,1.0,13.9,90.0,232.32,188.8
2018,11,15,16,15,140.0,41.5,1.05,13.5,59.5,166.85,130.18
2018,11,15,16,30,85.0,23.0,1.1,13.1,29.0,95.76,43.12
2018,11,15,16,45,44.5,12.0,1.1,12.65,15.0,35.73,0.0
2018,11,15,17,0,4.0,1.0,1.1,12.2,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.05,11.95,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,16,6,45,27.0,5.5,1.25,3.65,6.0,0.0,0.0
2018,11,16,7,0,54.0,11.0,1.2,3.7,12.0,10.01,0.0
2018,11,16,7,15,139.0,27.0,1.3,4.6,40.5,21.22,7.46
2018,11,16,7,30,224.0,43.0,1.4,5.5,69.0,33.42,23.65
2018,11,16,7,45,295.5,58.0,1.5,6.4,107.5,47.08,36.81
2018,11,16,8,0,367.0,73.0,1.6,7.3,146.0,86.52,55.91
2018,11,16,8,15,420.0,84.0,1.75,8.0,186.5,128.9,86.96
2018,11,16,8,30,473.0,95.0,1.9,8.7,227.0,177.43,127.02
2018,11,16,8,45,512.0,104.0,2.0,9.4,266.0,226.62,170.14
2018,11,16,9,0,551.0,113.0,2.1,10.1,305.0,279.79,217.09
2018,11,16,9,15,557.5,124.0,2.1,10.85,336.0,326.76,259.08
2018,11,16,9,30,564.0,135.0,2.1,11.6,367.0,373.68,299.84
2018,11,16,9,45,556.0,149.0,2.1,12.4,391.5,416.49,336.0
2018,11,16,10,0,548.0,163.0,2.1,13.2,416.0,457.55,369.42
2018,11,16,10,15,565.0,167.5,2.1,13.8,440.0,501.52,404.45
2018,11,16,10,30,582.0,172.0,2.1,14.4,464.0,545.56,438.62
2018,11,16,10,45,595.5,174.0,2.1,15.0,481.5,584.59,468.19
2018,11,16,11,0,609.0,176.0,2.1,15.6,499.0,622.83,496.54
2018,11,16,11,15,617.5,176.0,2.05,16.1,508.0,654.3,519.25
2018,11,16,11,30,626.0,176.0,2.0,16.6,517.0,684.15,540.35
2018,11,16,11,45,631.0,175.0,1.95,17.05,519.5,708.35,557.11
2018,11,16,12,0,636.0,174.0,1.9,17.5,522.0,735.02,575.3
2018,11,16,12,15,645.5,169.0,1.85,17.75,519.0,754.59,588.91
2018,11,16,12,30,655.0,164.0,1.8,18.0,516.0,771.66,600.56
2018,11,16,12,45,663.5,157.0,1.7,18.3,506.0,783.14,607.32
2018,11,16,13,0,672.0,150.0,1.6,18.6,496.0,791.75,612.14
2018,11,16,13,15,661.5,146.0,1.55,18.75,475.5,783.92,606.41
2018,11,16,13,30,651.0,142.0,1.5,18.9,455.0,772.99,598.79
2018,11,16,13,45,635.0,137.0,1.4,19.0,428.0,753.19,584.6
2018,11,16,14,0,619.0,132.0,1.3,19.1,401.0,730.57,568.52
2018,11,16,14,15,595.5,126.0,1.15,18.9,368.5,697.82,545.25
2018,11,16,14,30,572.0,120.0,1.0,18.7,336.0,659.06,517.48
2018,11,16,14,45,540.0,112.0,0.9,18.5,299.0,614.09,485.29
2018,11,16,15,0,508.0,104.0,0.8,18.3,262.0,568.33,451.79
2018,11,16,15,15,462.0,93.5,0.8,18.3,221.5,508.05,406.46
2018,11,16,15,30,416.0,83.0,0.8,18.3,181.0,448.72,360.28
2018,11,16,15,45,354.0,69.5,0.75,16.95,141.0,375.41,302.65
2018,11,16,16,0,292.0,56.0,0.7,15.6,101.0,305.48,245.06
2018,11,16,16,15,195.0,40.0,0.7,15.3,65.5,213.65,164.74
2018,11,16,16,30,98.0,24.0,0.7,15.0,30.0,105.63,41.64
2018,11,16,16,45,52.0,12.5,0.7,14.7,15.5,40.32,0.0
2018,11,16,17,0,6.0,1.0,0.7,14.4,1.0,0.0,0.0
2018,11,16,17,15,3.0,0.5,0.75,14.15,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.25,9.05,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.2,8.9,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.45,8.25,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.5,7.85,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,11,17,6,45,32.0,5.5,0.6,6.55,6.5,0.0,0.0
2018,11,17,7,0,64.0,11.0,0.6,6.5,13.0,10.01,0.0
2018,11,17,7,15,161.0,26.0,0.6,6.95,41.5,20.49,5.46
2018,11,17,7,30,258.0,41.0,0.6,7.4,70.0,31.96,22.09
2018,11,17,7,45,335.0,54.0,0.6,7.85,109.0,43.72,33.59
2018,11,17,8,0,412.0,67.0,0.6,8.3,148.0,84.04,52.07
2018,11,17,8,15,466.5,77.0,0.65,8.85,189.0,128.2,83.78
2018,11,17,8,30,521.0,87.0,0.7,9.4,230.0,181.09,127.04
2018,11,17,8,45,560.0,93.5,0.75,9.95,268.5,230.69,170.22
2018,11,17,9,0,599.0,100.0,0.8,10.5,307.0,284.25,217.19
2018,11,17,9,15,642.0,102.0,0.85,11.4,345.0,338.61,263.99
2018,11,17,9,30,685.0,104.0,0.9,12.3,383.0,396.51,312.6
2018,11,17,9,45,724.0,102.5,0.9,13.15,416.5,452.18,358.06
2018,11,17,10,0,763.0,101.0,0.9,14.0,450.0,509.98,403.7
2018,11,17,10,15,776.0,103.0,0.9,14.7,474.0,558.52,441.11
2018,11,17,10,30,789.0,105.0,0.9,15.4,498.0,606.18,476.66
2018,11,17,10,45,798.0,107.0,0.85,16.15,515.5,650.1,507.73
2018,11,17,11,0,807.0,109.0,0.8,16.9,533.0,689.69,534.75
2018,11,17,11,15,811.5,110.0,0.75,17.35,543.0,725.18,558.55
