Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,14,0,3.0,73.0,2.8,15.8,74.0,67.11,51.46
2018,11,27,14,15,6.5,79.5,2.45,15.6,82.0,76.61,59.74
2018,11,27,14,30,10.0,86.0,2.1,15.4,90.0,87.01,68.76
2018,11,27,14,45,13.0,87.0,1.7,15.15,91.5,91.84,73.03
2018,11,27,15,0,16.0,88.0,1.3,14.9,93.0,97.54,77.94
2018,11,27,15,15,8.0,64.0,1.3,14.9,66.5,65.18,50.21
2018,11,27,15,30,0.0,40.0,1.3,14.9,40.0,35.28,24.4
2018,11,27,15,45,0.0,27.0,1.05,14.35,27.0,23.77,14.49
2018,11,27,16,0,0.0,14.0,0.8,13.8,14.0,12.3,4.6
2018,11,27,16,15,7.5,9.5,0.8,13.65,10.0,13.24,4.54
2018,11,27,16,30,15.0,5.0,0.8,13.5,6.0,17.55,0.0
2018,11,27,16,45,7.5,2.5,0.75,13.3,3.0,6.41,0.0
2018,11,27,17,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.5,12.35,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,28,6,45,9.0,1.5,0.55,12.3,1.5,0.0,0.0
2018,11,28,7,0,18.0,3.0,0.6,12.3,3.0,0.0,0.0
2018,11,28,7,15,34.5,14.0,0.7,12.6,16.0,12.73,0.0
2018,11,28,7,30,51.0,25.0,0.8,12.9,29.0,20.98,8.53
2018,11,28,7,45,69.5,39.5,0.85,13.2,48.5,32.53,22.26
2018,11,28,8,0,88.0,54.0,0.9,13.5,68.0,49.86,33.91
2018,11,28,8,15,84.0,66.0,1.0,13.85,82.5,66.78,47.49
2018,11,28,8,30,80.0,78.0,1.1,14.2,97.0,83.26,61.76
2018,11,28,8,45,85.0,87.5,1.15,14.55,111.0,99.11,75.47
2018,11,28,9,0,90.0,97.0,1.2,14.9,125.0,115.5,89.72
2018,11,28,9,15,115.5,107.0,1.15,15.2,147.0,139.79,110.05
2018,11,28,9,30,141.0,117.0,1.1,15.5,169.0,166.83,132.71
2018,11,28,9,45,171.5,135.5,1.1,15.75,204.0,207.02,166.0
2018,11,28,10,0,202.0,154.0,1.1,16.0,239.0,257.08,206.76
2018,11,28,10,15,151.0,161.0,1.1,16.3,226.5,241.34,194.2
2018,11,28,10,30,100.0,168.0,1.1,16.6,214.0,227.29,182.62
2018,11,28,10,45,132.0,177.5,1.1,16.95,240.5,263.2,211.69
2018,11,28,11,0,164.0,187.0,1.1,17.3,267.0,301.58,242.2
2018,11,28,11,15,271.0,170.5,1.15,17.55,306.5,377.37,303.14
2018,11,28,11,30,378.0,154.0,1.2,17.8,346.0,462.49,369.74
2018,11,28,11,45,241.5,160.5,1.25,18.05,283.5,365.24,292.88
2018,11,28,12,0,105.0,167.0,1.3,18.3,221.0,260.61,208.7
2018,11,28,12,15,60.0,166.0,1.5,18.35,197.0,214.01,171.23
2018,11,28,12,30,15.0,165.0,1.7,18.4,173.0,167.18,132.42
2018,11,28,12,45,26.0,159.0,1.85,18.5,172.0,182.19,145.2
2018,11,28,13,0,37.0,153.0,2.0,18.6,171.0,186.39,149.16
2018,11,28,13,15,184.0,156.0,2.2,18.5,239.5,348.4,283.38
2018,11,28,13,30,331.0,159.0,2.4,18.4,308.0,481.36,390.5
2018,11,28,13,45,381.5,141.5,2.55,18.3,303.5,523.02,423.88
2018,11,28,14,0,432.0,124.0,2.7,18.2,299.0,544.35,442.57
2018,11,28,14,15,513.0,103.0,2.7,17.95,294.0,591.06,480.28
2018,11,28,14,30,594.0,82.0,2.7,17.7,289.0,626.85,508.28
2018,11,28,14,45,376.5,77.0,2.75,17.45,203.0,426.48,352.76
2018,11,28,15,0,159.0,72.0,2.8,17.2,117.0,224.42,186.36
2018,11,28,15,15,100.5,54.5,2.8,17.2,81.5,153.66,126.51
2018,11,28,15,30,42.0,37.0,2.8,17.2,46.0,74.01,57.98
2018,11,28,15,45,25.0,28.5,2.55,16.45,33.5,43.19,31.31
2018,11,28,16,0,8.0,20.0,2.3,15.7,21.0,23.29,13.77
2018,11,28,16,15,10.0,13.5,2.45,15.35,14.5,18.41,8.28
2018,11,28,16,30,12.0,7.0,2.6,15.0,8.0,15.02,0.0
2018,11,28,16,45,6.0,3.5,2.8,14.65,4.0,6.49,0.0
2018,11,28,17,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.65,12.75,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.35,12.2,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.4,12.15,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.4,12.15,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.35,12.25,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.4,12.45,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.55,12.75,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.7,13.15,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.85,13.65,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.9,14.15,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.9,14.65,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,14.9,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.8,14.75,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.7,14.6,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.3,14.15,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.8,12.65,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.85,12.55,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.0,12.55,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.15,12.65,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.25,12.75,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,11,29,7,15,0.0,2.0,5.65,12.9,2.0,1.82,0.0
2018,11,29,7,30,0.0,4.0,5.8,13.0,4.0,3.5,0.0
2018,11,29,7,45,0.0,5.5,6.0,13.1,5.5,4.82,0.0
2018,11,29,8,0,0.0,7.0,6.2,13.2,7.0,6.14,0.0
2018,11,29,8,15,0.0,9.5,6.3,13.3,9.5,8.34,1.46
2018,11,29,8,30,0.0,12.0,6.4,13.4,12.0,10.54,3.4
2018,11,29,8,45,0.0,13.0,6.5,13.5,13.0,11.42,4.19
2018,11,29,9,0,0.0,14.0,6.6,13.6,14.0,12.3,4.95
2018,11,29,9,15,52.0,55.5,6.5,13.65,74.5,69.78,53.23
2018,11,29,9,30,104.0,97.0,6.4,13.7,135.0,132.98,106.67
2018,11,29,9,45,74.0,113.5,6.35,13.75,141.5,142.28,115.22
2018,11,29,10,0,44.0,130.0,6.3,13.8,148.0,142.86,115.89
2018,11,29,10,15,37.5,151.0,6.15,13.75,167.0,162.95,132.74
2018,11,29,10,30,31.0,172.0,6.0,13.7,186.0,183.09,149.41
2018,11,29,10,45,41.0,152.0,5.9,13.7,171.5,170.83,139.4
2018,11,29,11,0,51.0,132.0,5.8,13.7,157.0,159.23,130.07
2018,11,29,11,15,61.5,153.0,5.75,13.75,183.5,190.67,156.51
2018,11,29,11,30,72.0,174.0,5.7,13.8,210.0,223.57,183.97
2018,11,29,11,45,57.0,152.0,5.65,13.85,180.5,191.58,157.18
2018,11,29,12,0,42.0,130.0,5.6,13.9,151.0,158.7,129.52
2018,11,29,12,15,36.5,133.0,5.6,14.05,151.0,159.06,129.66
2018,11,29,12,30,31.0,136.0,5.6,14.2,151.0,159.23,129.62
2018,11,29,12,45,113.0,167.0,5.55,14.3,221.0,278.58,231.06
2018,11,29,13,0,195.0,198.0,5.5,14.4,291.0,389.42,323.39
2018,11,29,13,15,152.5,170.5,5.35,14.5,241.5,323.17,268.62
2018,11,29,13,30,110.0,143.0,5.2,14.6,192.0,255.66,212.49
2018,11,29,13,45,173.0,142.5,5.1,14.65,214.5,311.1,260.48
2018,11,29,14,0,236.0,142.0,5.0,14.7,237.0,382.28,320.25
2018,11,29,14,15,289.5,125.0,4.65,14.55,232.0,405.58,340.78
2018,11,29,14,30,343.0,108.0,4.3,14.4,227.0,444.72,373.43
2018,11,29,14,45,240.0,97.5,4.0,14.25,176.5,325.85,274.69
2018,11,29,15,0,137.0,87.0,3.7,14.1,126.0,213.75,179.57
2018,11,29,15,15,157.0,79.0,3.7,14.1,117.0,233.19,195.85
2018,11,29,15,30,177.0,71.0,3.7,14.1,108.0,236.79,198.01
2018,11,29,15,45,212.0,55.5,2.9,13.45,90.0,253.4,210.03
2018,11,29,16,0,247.0,40.0,2.1,12.8,72.0,250.46,203.38
2018,11,29,16,15,200.0,30.0,2.1,12.45,49.5,202.78,146.6
2018,11,29,16,30,153.0,20.0,2.1,12.1,27.0,136.78,0.0
2018,11,29,16,45,76.5,10.0,2.05,11.75,13.5,51.26,0.0
2018,11,29,17,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.5,10.45,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,30,6,45,7.0,0.5,1.3,6.7,0.5,0.0,0.0
2018,11,30,7,0,14.0,1.0,1.3,6.7,1.0,0.0,0.0
2018,11,30,7,15,16.0,11.5,1.45,7.45,12.0,10.46,0.0
2018,11,30,7,30,18.0,22.0,1.6,8.2,23.0,19.05,5.63
2018,11,30,7,45,22.0,38.5,1.8,9.0,41.0,32.33,22.23
2018,11,30,8,0,26.0,55.0,2.0,9.8,59.0,47.7,34.27
2018,11,30,8,15,43.0,71.5,2.15,10.25,80.5,66.21,49.42
2018,11,30,8,30,60.0,88.0,2.3,10.7,102.0,87.08,66.73
2018,11,30,8,45,118.0,103.5,2.5,11.15,137.0,120.24,93.16
2018,11,30,9,0,176.0,119.0,2.7,11.6,172.0,159.12,125.19
2018,11,30,9,15,228.5,129.5,2.7,12.05,207.0,201.82,161.09
2018,11,30,9,30,281.0,140.0,2.7,12.5,242.0,247.12,199.33
2018,11,30,9,45,367.0,138.5,2.7,12.9,283.5,306.68,248.98
2018,11,30,10,0,453.0,137.0,2.7,13.3,325.0,368.79,300.49
2018,11,30,10,15,588.5,118.5,2.7,13.65,377.5,451.51,368.12
2018,11,30,10,30,724.0,100.0,2.7,14.0,430.0,540.1,439.32
2018,11,30,10,45,749.0,98.0,2.7,14.35,450.5,586.49,476.02
2018,11,30,11,0,774.0,96.0,2.7,14.7,471.0,630.35,510.31
2018,11,30,11,15,708.5,114.0,2.7,14.9,462.5,637.62,515.3
2018,11,30,11,30,643.0,132.0,2.7,15.1,454.0,635.62,513.17
2018,11,30,11,45,722.0,115.0,2.7,15.3,478.5,698.23,561.47
2018,11,30,12,0,801.0,98.0,2.7,15.5,503.0,757.49,604.34
2018,11,30,12,15,835.0,88.5,2.7,15.6,507.5,793.37,629.93
2018,11,30,12,30,869.0,79.0,2.7,15.7,512.0,826.77,653.82
2018,11,30,12,45,869.0,76.0,2.75,15.75,500.0,837.18,661.65
2018,11,30,13,0,869.0,73.0,2.8,15.8,488.0,836.13,661.58
2018,11,30,13,15,860.0,71.5,2.7,15.8,468.5,841.74,665.61
2018,11,30,13,30,851.0,70.0,2.6,15.8,449.0,835.86,661.4
2018,11,30,13,45,837.0,68.5,2.55,15.75,423.0,822.28,652.29
2018,11,30,14,0,823.0,67.0,2.5,15.7,397.0,805.42,640.86
2018,11,30,14,15,802.5,64.5,2.4,15.55,365.0,778.69,622.04
2018,11,30,14,30,782.0,62.0,2.3,15.4,333.0,749.22,600.98
2018,11,30,14,45,752.5,58.5,2.2,15.25,296.0,708.69,571.25
2018,11,30,15,0,723.0,55.0,2.1,15.1,259.0,666.32,539.38
2018,11,30,15,15,677.0,51.5,2.1,15.1,219.5,609.86,495.92
2018,11,30,15,30,631.0,48.0,2.1,15.1,180.0,552.98,450.36
2018,11,30,15,45,559.0,42.0,1.55,13.75,139.5,482.77,392.03
2018,11,30,16,0,487.0,36.0,1.0,12.4,99.0,408.92,326.43
2018,11,30,16,15,339.5,27.0,1.05,11.8,63.0,288.12,206.49
2018,11,30,16,30,192.0,18.0,1.1,11.2,27.0,156.3,0.0
2018,11,30,16,45,96.0,9.0,1.15,10.6,13.5,61.1,0.0
2018,11,30,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.6,10.15,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,1,6,45,4.5,1.0,2.9,9.85,1.0,0.0,0.0
2018,12,1,7,0,9.0,2.0,2.7,9.8,2.0,0.0,0.0
2018,12,1,7,15,19.5,13.0,2.85,10.15,14.0,11.82,0.0
2018,12,1,7,30,30.0,24.0,3.0,10.5,26.0,20.01,4.82
2018,12,1,7,45,127.0,39.5,3.15,10.85,57.5,31.47,21.14
2018,12,1,8,0,224.0,55.0,3.3,11.2,89.0,54.51,34.71
2018,12,1,8,15,281.0,64.0,3.2,11.4,119.5,84.94,54.95
2018,12,1,8,30,338.0,73.0,3.1,11.6,150.0,121.87,83.66
2018,12,1,8,45,181.0,62.5,3.05,11.8,104.5,98.3,71.81
2018,12,1,9,0,24.0,52.0,3.0,12.0,59.0,53.4,39.79
2018,12,1,9,15,15.0,66.0,3.2,12.2,70.5,64.65,49.86
2018,12,1,9,30,6.0,80.0,3.4,12.4,82.0,73.22,57.32
2018,12,1,9,45,8.0,86.5,3.65,12.6,89.5,80.3,63.27
2018,12,1,10,0,10.0,93.0,3.9,12.8,97.0,87.61,69.4
2018,12,1,10,15,79.5,142.5,4.05,12.95,178.0,176.71,144.88
2018,12,1,10,30,149.0,192.0,4.2,13.1,259.0,280.23,231.05
2018,12,1,10,45,371.5,164.0,4.4,13.2,340.5,416.08,344.6
2018,12,1,11,0,594.0,136.0,4.6,13.3,422.0,555.65,459.23
2018,12,1,11,15,564.0,141.5,4.65,13.45,418.0,559.63,462.39
2018,12,1,11,30,534.0,147.0,4.7,13.6,414.0,565.34,467.09
2018,12,1,11,45,689.0,118.5,4.8,13.75,464.5,675.85,556.42
2018,12,1,12,0,844.0,90.0,4.9,13.9,515.0,780.28,636.2
2018,12,1,12,15,835.0,91.0,4.9,14.0,508.0,794.69,646.4
2018,12,1,12,30,826.0,92.0,4.9,14.1,501.0,805.58,654.55
2018,12,1,12,45,794.5,95.5,4.85,14.15,481.5,797.09,648.08
2018,12,1,13,0,763.0,99.0,4.8,14.2,462.0,789.84,642.79
2018,12,1,13,15,618.0,120.0,4.75,14.2,406.0,698.93,573.79
2018,12,1,13,30,473.0,141.0,4.7,14.2,350.0,596.93,494.16
2018,12,1,13,45,501.5,122.0,4.6,14.2,332.5,599.3,497.82
2018,12,1,14,0,530.0,103.0,4.5,14.2,315.0,607.14,504.34
2018,12,1,14,15,632.5,88.0,4.4,14.0,320.5,671.08,555.04
2018,12,1,14,30,735.0,73.0,4.3,13.8,326.0,729.19,600.13
2018,12,1,14,45,699.5,69.5,4.2,13.65,289.0,685.07,565.9
2018,12,1,15,0,664.0,66.0,4.1,13.5,252.0,639.53,530.41
2018,12,1,15,15,613.5,61.0,4.1,13.5,212.5,579.61,482.38
2018,12,1,15,30,563.0,56.0,4.1,13.5,173.0,519.91,432.8
2018,12,1,15,45,481.5,49.5,3.45,12.6,133.5,437.3,362.6
2018,12,1,16,0,400.0,43.0,2.8,11.7,94.0,357.58,290.93
2018,12,1,16,15,271.0,31.5,2.6,11.15,60.0,247.79,178.49
2018,12,1,16,30,142.0,20.0,2.4,10.6,26.0,129.92,0.0
2018,12,1,16,45,71.0,10.0,2.25,10.05,13.0,48.24,0.0
2018,12,1,17,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.65,5.3,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.55,5.1,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.5,4.95,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,12,2,6,45,11.5,1.5,0.5,4.85,1.0,0.0,0.0
2018,12,2,7,0,23.0,3.0,0.5,4.8,2.0,0.0,0.0
2018,12,2,7,15,167.5,14.0,0.55,5.0,23.5,12.73,0.0
2018,12,2,7,30,312.0,25.0,0.6,5.2,45.0,21.16,4.06
2018,12,2,7,45,422.0,33.0,0.6,5.45,82.0,27.06,17.78
2018,12,2,8,0,532.0,41.0,0.6,5.7,119.0,55.69,29.07
2018,12,2,8,15,600.0,45.5,0.55,6.15,160.0,102.9,57.84
2018,12,2,8,30,668.0,50.0,0.5,6.6,201.0,155.53,98.57
2018,12,2,8,45,712.5,53.5,0.4,7.05,241.0,209.48,145.44
2018,12,2,9,0,757.0,57.0,0.3,7.5,281.0,267.69,197.13
2018,12,2,9,15,783.5,60.0,0.35,8.05,317.0,323.39,247.41
2018,12,2,9,30,810.0,63.0,0.4,8.6,353.0,380.65,297.89
2018,12,2,9,45,826.5,65.5,0.5,9.15,383.0,434.31,344.57
2018,12,2,10,0,843.0,68.0,0.6,9.7,413.0,487.87,389.76
2018,12,2,10,15,856.0,69.5,0.7,10.1,437.5,538.11,431.32
2018,12,2,10,30,869.0,71.0,0.8,10.5,462.0,587.34,470.97
2018,12,2,10,45,878.5,71.0,0.95,10.9,479.5,627.77,503.73
2018,12,2,11,0,888.0,71.0,1.1,11.3,497.0,669.4,536.67
2018,12,2,11,15,893.5,71.0,1.2,11.65,507.5,706.2,564.37
2018,12,2,11,30,899.0,71.0,1.3,12.0,518.0,740.46,588.88
2018,12,2,11,45,901.5,71.5,1.4,12.35,521.5,770.35,610.18
2018,12,2,12,0,904.0,72.0,1.5,12.7,525.0,797.24,629.36
2018,12,2,12,15,903.5,71.0,1.55,12.9,520.5,816.74,643.13
2018,12,2,12,30,903.0,70.0,1.6,13.1,516.0,832.85,654.67
2018,12,2,12,45,891.0,70.5,1.7,13.25,501.5,837.87,659.2
2018,12,2,13,0,879.0,71.0,1.8,13.4,487.0,839.21,661.34
2018,12,2,13,15,869.5,69.5,1.75,13.3,467.5,836.49,659.78
2018,12,2,13,30,860.0,68.0,1.7,13.2,448.0,838.46,661.7
2018,12,2,13,45,854.0,65.5,1.7,13.15,424.0,830.54,657.01
2018,12,2,14,0,848.0,63.0,1.7,13.1,400.0,819.21,650.01
2018,12,2,14,15,828.0,60.5,1.5,12.7,368.0,792.89,630.83
2018,12,2,14,30,808.0,58.0,1.3,12.3,336.0,763.73,609.37
2018,12,2,14,45,736.5,59.5,1.1,11.95,291.5,695.76,558.92
2018,12,2,15,0,665.0,61.0,0.9,11.6,247.0,633.11,511.58
2018,12,2,15,15,594.0,58.0,0.9,11.6,205.0,560.51,456.58
2018,12,2,15,30,523.0,55.0,0.9,11.6,163.0,489.12,400.32
2018,12,2,15,45,493.0,46.0,0.9,10.75,129.5,441.2,360.76
2018,12,2,16,0,463.0,37.0,0.9,9.9,96.0,393.85,316.99
2018,12,2,16,15,310.0,27.0,0.9,9.5,60.0,268.66,191.73
2018,12,2,16,30,157.0,17.0,0.9,9.1,24.0,108.13,0.0
2018,12,2,16,45,78.5,8.5,0.95,8.7,12.0,51.02,0.0
2018,12,2,17,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.25,2.2,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,3,6,45,12.5,1.5,1.2,2.2,1.0,0.0,0.0
2018,12,3,7,0,25.0,3.0,1.2,2.2,2.0,0.0,0.0
2018,12,3,7,15,38.0,10.5,1.35,3.0,11.5,9.55,0.0
2018,12,3,7,30,51.0,18.0,1.5,3.8,21.0,14.82,0.0
2018,12,3,7,45,52.0,34.0,1.65,4.6,39.5,28.19,18.61
2018,12,3,8,0,53.0,50.0,1.8,5.4,58.0,44.03,31.01
2018,12,3,8,15,65.0,67.0,1.85,6.1,79.5,64.52,47.75
2018,12,3,8,30,77.0,84.0,1.9,6.8,101.0,86.89,66.69
2018,12,3,8,45,77.0,98.0,1.95,7.45,118.0,105.78,83.49
2018,12,3,9,0,77.0,112.0,2.0,8.1,135.0,122.17,98.11
2018,12,3,9,15,107.0,128.0,1.95,8.85,164.0,155.66,126.36
2018,12,3,9,30,137.0,144.0,1.9,9.6,193.0,189.98,155.23
2018,12,3,9,45,320.5,134.5,1.9,10.4,261.5,273.9,224.02
2018,12,3,10,0,504.0,125.0,1.9,11.2,330.0,378.13,309.0
2018,12,3,10,15,685.0,97.0,1.95,11.4,393.5,476.29,388.98
2018,12,3,10,30,866.0,69.0,2.0,11.6,457.0,578.45,471.06
2018,12,3,10,45,801.0,86.0,2.05,11.85,455.5,598.67,487.2
2018,12,3,11,0,736.0,103.0,2.1,12.1,454.0,610.56,496.75
2018,12,3,11,15,637.5,129.0,2.15,12.25,437.5,600.37,488.63
2018,12,3,11,30,539.0,155.0,2.2,12.4,421.0,575.63,469.09
2018,12,3,11,45,513.0,162.0,2.3,12.5,416.5,582.84,475.19
2018,12,3,12,0,487.0,169.0,2.4,12.6,412.0,586.88,478.49
2018,12,3,12,15,534.5,155.5,2.4,12.65,420.0,623.27,507.75
2018,12,3,12,30,582.0,142.0,2.4,12.7,428.0,665.41,540.73
2018,12,3,12,45,576.5,139.5,2.4,12.75,417.0,669.11,543.7
2018,12,3,13,0,571.0,137.0,2.4,12.8,406.0,670.15,545.01
2018,12,3,13,15,616.5,122.0,2.4,12.85,402.0,698.02,566.46
2018,12,3,13,30,662.0,107.0,2.4,12.9,398.0,722.83,585.38
2018,12,3,13,45,593.0,112.5,2.35,12.95,362.0,671.64,547.04
2018,12,3,14,0,524.0,118.0,2.3,13.0,326.0,611.8,502.18
2018,12,3,14,15,490.5,112.0,2.15,12.75,294.0,573.8,473.67
2018,12,3,14,30,457.0,106.0,2.0,12.5,262.0,534.58,443.25
2018,12,3,14,45,306.5,104.0,1.85,12.25,203.5,405.77,338.98
2018,12,3,15,0,156.0,102.0,1.7,12.0,145.0,250.62,210.29
2018,12,3,15,15,122.5,84.5,1.7,12.0,115.0,201.09,168.53
2018,12,3,15,30,89.0,67.0,1.7,12.0,85.0,152.39,126.25
2018,12,3,15,45,50.5,50.5,1.6,10.85,60.5,102.8,82.92
2018,12,3,16,0,12.0,34.0,1.5,9.7,36.0,44.22,31.71
2018,12,3,16,15,25.0,22.5,1.55,9.3,24.5,48.85,30.94
2018,12,3,16,30,38.0,11.0,1.6,8.9,13.0,32.44,0.0
2018,12,3,16,45,19.0,5.5,1.6,8.55,6.5,15.48,0.0
2018,12,3,17,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.55,6.3,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,4,6,45,2.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,4,7,0,4.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,12,4,7,15,4.0,6.0,2.9,6.55,6.0,5.46,0.0
2018,12,4,7,30,4.0,12.0,3.0,6.8,12.0,10.76,0.0
2018,12,4,7,45,2.0,20.0,3.15,7.1,20.0,17.61,9.25
2018,12,4,8,0,0.0,28.0,3.3,7.4,28.0,24.67,15.45
2018,12,4,8,15,0.0,37.5,3.3,7.9,37.5,33.08,23.03
2018,12,4,8,30,0.0,47.0,3.3,8.4,47.0,41.49,30.54
2018,12,4,8,45,0.0,46.5,3.35,8.9,46.5,41.03,30.22
2018,12,4,9,0,0.0,46.0,3.4,9.4,46.0,40.58,29.82
2018,12,4,9,15,0.0,67.0,3.45,10.15,67.0,59.24,45.91
2018,12,4,9,30,0.0,88.0,3.5,10.9,88.0,78.22,62.05
2018,12,4,9,45,13.5,119.0,3.6,11.6,124.5,112.68,91.09
2018,12,4,10,0,27.0,150.0,3.7,12.3,161.0,154.36,125.92
2018,12,4,10,15,16.0,151.5,3.65,12.75,158.0,146.58,119.02
2018,12,4,10,30,5.0,153.0,3.6,13.2,155.0,142.72,115.36
2018,12,4,10,45,7.5,160.0,3.5,13.6,163.5,151.58,122.49
2018,12,4,11,0,10.0,167.0,3.4,14.0,172.0,160.76,129.85
2018,12,4,11,15,11.5,172.0,3.25,14.2,177.5,167.55,135.3
2018,12,4,11,30,13.0,177.0,3.1,14.4,183.0,174.56,140.93
2018,12,4,11,45,11.5,168.0,2.95,14.6,173.5,165.11,132.96
2018,12,4,12,0,10.0,159.0,2.8,14.8,164.0,155.53,124.94
2018,12,4,12,15,5.0,133.5,2.6,14.85,136.0,126.35,100.67
2018,12,4,12,30,0.0,108.0,2.4,14.9,108.0,97.38,76.46
2018,12,4,12,45,0.0,104.5,2.15,14.95,104.5,94.16,73.83
2018,12,4,13,0,0.0,101.0,1.9,15.0,101.0,90.95,71.19
2018,12,4,13,15,0.0,95.5,1.7,14.8,95.5,85.78,67.0
2018,12,4,13,30,0.0,90.0,1.5,14.6,90.0,80.62,62.8
2018,12,4,13,45,0.0,87.5,1.35,14.45,87.5,78.48,61.13
2018,12,4,14,0,0.0,85.0,1.2,14.3,85.0,76.4,59.5
2018,12,4,14,15,1.0,88.0,1.3,13.8,88.5,81.02,63.67
2018,12,4,14,30,2.0,91.0,1.4,13.3,92.0,86.23,68.32
2018,12,4,14,45,2.5,87.0,1.5,12.85,88.0,83.86,66.48
2018,12,4,15,0,3.0,83.0,1.6,12.4,84.0,81.96,64.96
2018,12,4,15,15,1.5,70.5,1.6,12.4,71.0,68.58,53.35
2018,12,4,15,30,0.0,58.0,1.6,12.4,58.0,55.23,41.65
2018,12,4,15,45,0.0,45.0,1.5,11.4,45.0,42.25,30.34
2018,12,4,16,0,0.0,32.0,1.4,10.4,32.0,28.95,18.58
2018,12,4,16,15,1.0,21.0,1.45,10.05,21.0,19.14,8.44
2018,12,4,16,30,2.0,10.0,1.5,9.7,10.0,10.28,0.0
2018,12,4,16,45,1.0,5.0,1.5,9.35,5.0,5.1,0.0
2018,12,4,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,5,7,15,0.0,1.5,2.65,8.35,1.5,1.36,0.0
2018,12,5,7,30,0.0,3.0,2.7,8.5,3.0,2.63,0.0
2018,12,5,7,45,0.0,5.0,2.75,8.6,5.0,4.38,0.0
2018,12,5,8,0,0.0,7.0,2.8,8.7,7.0,6.14,0.0
2018,12,5,8,15,0.0,9.5,2.85,8.9,9.5,8.34,1.56
2018,12,5,8,30,0.0,12.0,2.9,9.1,12.0,10.54,3.54
2018,12,5,8,45,0.0,19.5,2.9,9.3,19.5,17.14,9.35
2018,12,5,9,0,0.0,27.0,2.9,9.5,27.0,23.76,15.16
2018,12,5,9,15,1.0,57.5,2.85,9.9,58.0,51.1,38.9
2018,12,5,9,30,2.0,88.0,2.8,10.3,89.0,78.98,62.83
2018,12,5,9,45,9.5,116.0,2.75,10.7,120.0,108.18,87.55
2018,12,5,10,0,17.0,144.0,2.7,11.1,151.0,138.86,113.3
2018,12,5,10,15,13.5,150.0,2.7,11.5,155.5,143.84,117.17
2018,12,5,10,30,10.0,156.0,2.7,11.9,160.0,148.54,120.78
2018,12,5,10,45,11.5,161.5,2.7,12.3,166.5,155.54,126.37
2018,12,5,11,0,13.0,167.0,2.7,12.7,173.0,162.75,132.11
2018,12,5,11,15,19.5,174.5,2.65,13.05,184.0,175.61,142.66
2018,12,5,11,30,26.0,182.0,2.6,13.4,195.0,189.08,153.68
2018,12,5,11,45,25.0,182.5,2.55,13.75,195.0,190.22,154.35
2018,12,5,12,0,24.0,183.0,2.5,14.1,195.0,191.34,155.05
2018,12,5,12,15,43.0,186.0,2.4,14.25,207.0,223.27,181.69
2018,12,5,12,30,62.0,189.0,2.3,14.4,219.0,244.77,199.66
2018,12,5,12,45,81.5,188.5,2.2,14.55,227.0,263.28,215.21
2018,12,5,13,0,101.0,188.0,2.1,14.7,235.0,297.36,243.12
2018,12,5,13,15,100.5,180.5,2.05,14.65,226.0,291.28,238.43
2018,12,5,13,30,100.0,173.0,2.0,14.6,217.0,284.84,233.62
2018,12,5,13,45,101.5,158.0,1.95,14.55,200.5,269.98,222.16
2018,12,5,14,0,103.0,143.0,1.9,14.5,184.0,254.51,210.15
2018,12,5,14,15,72.5,110.5,1.8,14.3,138.0,188.77,155.87
2018,12,5,14,30,42.0,78.0,1.7,14.1,92.0,111.56,90.94
2018,12,5,14,45,21.0,69.0,1.6,13.85,76.0,84.85,67.79
2018,12,5,15,0,0.0,60.0,1.5,13.6,60.0,53.43,40.26
2018,12,5,15,15,0.0,53.5,1.5,13.6,53.5,47.6,35.21
2018,12,5,15,30,0.0,47.0,1.5,13.6,47.0,41.93,30.17
2018,12,5,15,45,0.0,37.0,1.3,12.6,37.0,32.64,22.07
2018,12,5,16,0,0.0,27.0,1.1,11.6,27.0,23.8,14.19
2018,12,5,16,15,0.0,17.5,1.15,11.15,17.5,15.41,5.6
2018,12,5,16,30,0.0,8.0,1.2,10.7,8.0,7.28,0.0
2018,12,5,16,45,0.0,4.0,1.2,10.25,4.0,3.64,0.0
2018,12,5,17,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,6,7,15,105.5,10.5,1.75,6.3,16.0,9.55,0.0
2018,12,6,7,30,211.0,21.0,2.1,6.8,32.0,17.62,0.0
2018,12,6,7,45,346.5,29.5,2.45,7.35,68.0,24.11,14.34
2018,12,6,8,0,482.0,38.0,2.8,7.9,104.0,46.75,24.28
2018,12,6,8,15,552.0,43.5,2.8,8.35,143.0,89.54,48.64
2018,12,6,8,30,622.0,49.0,2.8,8.8,182.0,141.73,88.36
2018,12,6,8,45,666.5,52.5,2.8,9.25,220.5,192.56,132.62
2018,12,6,9,0,711.0,56.0,2.8,9.7,259.0,247.72,182.66
2018,12,6,9,15,740.5,59.0,2.75,10.3,294.0,301.56,232.33
2018,12,6,9,30,770.0,62.0,2.7,10.9,329.0,357.39,282.88
2018,12,6,9,45,790.0,64.0,2.7,11.5,359.5,409.81,329.63
2018,12,6,10,0,810.0,66.0,2.7,12.1,390.0,462.56,375.25
2018,12,6,10,15,824.0,68.0,2.6,12.6,414.5,512.24,416.91
2018,12,6,10,30,838.0,70.0,2.5,13.1,439.0,561.14,456.55
2018,12,6,10,45,847.0,71.0,2.4,13.55,457.0,604.82,491.0
2018,12,6,11,0,856.0,72.0,2.3,14.0,475.0,646.75,523.06
2018,12,6,11,15,861.0,73.0,2.3,14.3,486.0,683.99,551.54
2018,12,6,11,30,866.0,74.0,2.3,14.6,497.0,713.41,572.3
2018,12,6,11,45,867.0,74.5,2.25,14.9,500.0,741.5,591.58
2018,12,6,12,0,868.0,75.0,2.2,15.2,503.0,766.64,608.59
2018,12,6,12,15,866.5,74.5,2.2,15.35,499.0,785.53,621.77
2018,12,6,12,30,865.0,74.0,2.2,15.5,495.0,808.39,637.93
2018,12,6,12,45,860.5,73.0,2.2,15.65,483.5,817.93,644.56
2018,12,6,13,0,856.0,72.0,2.2,15.8,472.0,823.99,648.95
2018,12,6,13,15,846.5,70.5,2.25,15.8,453.0,821.73,648.32
2018,12,6,13,30,837.0,69.0,2.3,15.8,434.0,815.98,645.36
2018,12,6,13,45,823.0,67.5,2.3,15.8,409.0,803.06,636.91
2018,12,6,14,0,809.0,66.0,2.3,15.8,384.0,786.91,626.16
2018,12,6,14,15,788.5,63.5,2.2,15.65,353.0,761.0,607.79
2018,12,6,14,30,768.0,61.0,2.1,15.5,322.0,732.37,587.21
2018,12,6,14,45,738.5,58.0,2.0,15.35,286.5,693.42,558.5
2018,12,6,15,0,709.0,55.0,1.9,15.2,251.0,652.61,527.66
2018,12,6,15,15,663.5,51.0,1.9,15.2,212.0,596.9,484.67
2018,12,6,15,30,618.0,47.0,1.9,15.2,173.0,540.78,439.64
2018,12,6,15,45,548.0,41.0,1.45,13.75,134.0,473.01,383.58
2018,12,6,16,0,478.0,35.0,1.0,12.3,95.0,401.44,319.82
2018,12,6,16,15,344.0,26.5,1.05,11.85,61.0,288.84,201.79
2018,12,6,16,30,210.0,18.0,1.1,11.4,27.0,140.45,0.0
2018,12,6,16,45,105.0,9.0,1.1,10.95,13.5,66.2,0.0
2018,12,6,17,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.5,7.65,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,7,15,51.5,10.0,0.85,6.25,12.5,9.1,0.0
2018,12,7,7,30,103.0,20.0,0.8,6.6,25.0,15.79,0.0
2018,12,7,7,45,160.5,33.5,0.75,6.95,50.5,26.13,15.84
2018,12,7,8,0,218.0,47.0,0.7,7.3,76.0,44.39,27.96
2018,12,7,8,15,259.5,59.5,0.75,7.7,106.0,75.16,48.55
2018,12,7,8,30,301.0,72.0,0.8,8.1,136.0,110.82,76.46
2018,12,7,8,45,388.0,78.5,0.85,8.5,177.5,155.1,111.95
2018,12,7,9,0,475.0,85.0,0.9,8.9,219.0,208.85,157.12
2018,12,7,9,15,535.0,87.0,0.85,9.25,256.5,261.9,203.17
2018,12,7,9,30,595.0,89.0,0.8,9.6,294.0,317.89,251.37
2018,12,7,9,45,544.5,106.0,0.75,9.95,306.5,347.23,278.56
2018,12,7,10,0,494.0,123.0,0.7,10.3,319.0,366.86,296.6
2018,12,7,10,15,486.5,133.0,0.7,10.85,336.0,399.7,323.82
2018,12,7,10,30,479.0,143.0,0.7,11.4,353.0,430.84,348.67
2018,12,7,10,45,487.0,147.5,0.75,11.95,368.5,463.85,374.73
2018,12,7,11,0,495.0,152.0,0.8,12.5,384.0,496.16,399.67
2018,12,7,11,15,646.5,122.0,0.8,13.15,432.0,593.77,474.23
2018,12,7,11,30,798.0,92.0,0.8,13.8,480.0,689.42,544.35
2018,12,7,11,45,841.5,82.5,0.75,14.45,494.0,736.45,574.39
2018,12,7,12,0,885.0,73.0,0.7,15.1,508.0,775.78,599.02
2018,12,7,12,15,884.5,72.0,0.75,15.45,504.0,795.26,612.03
2018,12,7,12,30,884.0,71.0,0.8,15.8,500.0,811.45,623.11
2018,12,7,12,45,880.5,70.5,0.85,16.2,489.0,822.44,630.67
2018,12,7,13,0,877.0,70.0,0.9,16.6,478.0,829.99,636.04
2018,12,7,13,15,868.0,68.5,0.95,16.65,459.0,828.18,635.98
2018,12,7,13,30,859.0,67.0,1.0,16.7,440.0,830.99,639.31
2018,12,7,13,45,845.0,65.5,1.05,16.7,415.0,818.15,631.96
2018,12,7,14,0,831.0,64.0,1.1,16.7,390.0,802.01,622.44
2018,12,7,14,15,809.5,62.0,1.05,16.5,358.5,775.85,604.85
2018,12,7,14,30,788.0,60.0,1.0,16.3,327.0,746.93,585.1
2018,12,7,14,45,757.0,57.5,0.95,16.05,291.0,707.22,557.26
2018,12,7,15,0,726.0,55.0,0.9,15.8,255.0,665.62,527.26
2018,12,7,15,15,681.0,51.0,0.9,15.8,216.0,609.99,485.78
2018,12,7,15,30,636.0,47.0,0.9,15.8,177.0,553.84,442.15
2018,12,7,15,45,527.0,43.5,0.9,14.4,134.5,461.61,370.83
2018,12,7,16,0,418.0,40.0,0.9,13.0,92.0,366.77,291.57
2018,12,7,16,15,261.0,28.0,0.9,12.55,56.0,237.89,165.27
2018,12,7,16,30,104.0,16.0,0.9,12.1,20.0,76.03,0.0
2018,12,7,16,45,52.0,8.0,0.95,11.7,10.0,36.03,0.0
2018,12,7,17,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
